Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/01  01:00:00,19.4725549069,4.05673063241,0.0,0.0,5.48122459637,1.0115996781,76.7433733453,76.7433733453
 01/01  02:00:00,18.4775873714,3.06176309691,0.0,0.0,5.48122459637,1.0115996781,57.830704902,57.830704902
 01/01  03:00:00,19.5518232788,4.13599900431,0.0,0.0,5.48122459637,1.0115996781,78.3887218114,78.3887218114
 01/01  04:00:00,18.5504428354,3.1346185609,0.0,0.0,5.48122459637,1.0115996781,59.2216452573,59.2216452573
 01/01  05:00:00,19.6592387651,4.24341449061,0.0,0.0,5.48122459637,1.0115996781,80.4371903408,80.4371903408
 01/01  06:00:00,18.7115997796,3.29577550518,0.0,0.0,5.48122459637,1.0115996781,60.7987777373,60.7987777373
 01/01  07:00:00,19.9053288834,4.48950460897,0.0,0.0,5.48122459637,1.0115996781,83.0813898685,83.0813898685
 01/01  08:00:00,17.3757113769,3.44705376908,0.0,0.0,5.48122459637,1.0115996781,64.6403089231,64.6403089231
 01/01  09:00:00,11.0096957552,4.51687148069,0.0,0.0,5.48122459637,1.0115996781,86.0115703711,86.0115703711
 01/01  10:00:00,9.78959356148,3.29676928702,0.0,0.0,5.48122459637,1.0115996781,61.2069477378,61.2069477378
 01/01  11:00:00,10.3423010985,3.84947682405,0.0,0.0,5.48122459637,1.0115996781,72.3504794826,72.3504794826
 01/01  12:00:00,9.08313486365,2.59031058918,0.0,0.0,5.48122459637,1.0115996781,48.9205737496,48.9205737496
 01/01  13:00:00,9.69091597466,3.19809170019,0.0,0.0,5.48122459637,1.0115996781,60.5477714062,60.5477714062
 01/01  14:00:00,8.74102998974,2.24820571528,0.0,0.0,5.48122459637,1.0115996781,42.4983654503,42.4983654503
 01/01  15:00:00,9.46111028277,2.9682860083,0.0,0.0,5.48122459637,1.0115996781,56.2156328936,56.2156328936
 01/01  16:00:00,8.77571485565,2.28289058119,0.0,0.0,5.48122459637,1.0115996781,43.1654402746,43.1654402746
 01/01  17:00:00,9.76705647492,3.27423220046,0.0,0.0,5.48122459637,1.0115996781,62.0049838788,62.0049838788
 01/01  18:00:00,15.0753262509,2.63383530975,0.0,0.0,5.48122459637,1.0115996781,49.760983978,49.760983978
 01/01  19:00:00,19.1627472137,3.74692293928,0.0,0.0,5.48122459637,1.0115996781,70.9479397345,70.9479397345
 01/01  20:00:00,18.3379275822,2.92210330771,0.0,0.0,5.48122459637,1.0115996781,55.1782611413,55.1782611413
 01/01  21:00:00,19.4176696451,4.00184537066,0.0,0.0,5.48122459637,1.0115996781,75.7893019863,75.7893019863
 01/01  22:00:00,18.4218756759,3.00605140142,0.0,0.0,5.48122459637,1.0115996781,56.7633534962,56.7633534962
 01/01  23:00:00,19.4734893944,4.05766511995,0.0,0.0,5.48122459637,1.0115996781,76.8615060107,76.8615060107
 01/01  24:00:00,18.4779212116,3.06209693715,0.0,0.0,5.48122459637,1.0115996781,57.8303715651,57.8303715651
 01/02  01:00:00,19.5232075429,4.10738326842,0.0,0.0,5.48122459637,1.0115996781,77.8226525595,77.8226525595
 01/02  02:00:00,18.5223058708,3.10648159636,0.0,0.0,5.48122459637,1.0115996781,58.6767440425,58.6767440425
 01/02  03:00:00,19.6205843676,4.20476009318,0.0,0.0,5.48122459637,1.0115996781,79.6925552597,79.6925552597
 01/02  04:00:00,18.7467553332,3.33093105874,0.0,0.0,5.48122459637,1.0115996781,62.8527767769,62.8527767769
 01/02  05:00:00,20.1812152241,4.76539094961,0.0,0.0,5.48122459637,1.0115996781,94.1235484595,94.1235484595
 01/02  06:00:00,19.1109214008,3.69509712636,0.0,0.0,5.48122459637,1.0115996781,76.1159063566,76.1159063566
 01/02  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,126.310869279,126.310869279
 01/02  08:00:00,43.3960906566,8.9773605473,0.0,0.0,21.9248983855,5.05799839049,95.6871380618,95.6871380618
 01/02  09:00:00,55.2813678826,8.81999828324,0.0,0.0,38.3685721746,8.09279742479,82.1413281653,82.1413281653
 01/02  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,70.653446843,70.653446843
 01/02  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,62.0205780671,62.0205780671
 01/02  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,52.469602597,52.469602597
 01/02  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,47.1309641202,47.1309641202
 01/02  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,39.60488967,39.60488967
 01/02  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,35.0088829387,35.0088829387
 01/02  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,32.9112236891,32.9112236891
 01/02  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,31.5235975275,31.5235975275
 01/02  18:00:00,28.0420002497,1.60326108156,0.0,0.0,16.4436737891,4.04639871239,29.2133841142,29.2133841142
 01/02  19:00:00,17.1142177356,1.69839346111,0.0,0.0,5.48122459637,1.0115996781,31.5938385604,31.5938385604
 01/02  20:00:00,17.8733264388,2.45750216435,0.0,0.0,5.48122459637,1.0115996781,45.6536562664,45.6536562664
 01/02  21:00:00,17.4079197766,1.99209550211,0.0,0.0,5.48122459637,1.0115996781,37.5302276892,37.5302276892
 01/02  22:00:00,18.0873132181,2.6714889436,0.0,0.0,5.48122459637,1.0115996781,49.8504718166,49.8504718166
 01/02  23:00:00,17.4907353293,2.07491105485,0.0,0.0,5.48122459637,1.0115996781,39.2672209161,39.2672209161
 01/02  24:00:00,18.1252909525,2.70946667803,0.0,0.0,5.48122459637,1.0115996781,50.6695563911,50.6695563911
 01/03  01:00:00,17.6045378396,2.18871356513,0.0,0.0,5.48122459637,1.0115996781,41.5391748717,41.5391748717
 01/03  02:00:00,18.4912638324,3.07543955793,0.0,0.0,5.48122459637,1.0115996781,57.6605138189,57.6605138189
 01/03  03:00:00,18.0089411137,2.59311683925,0.0,0.0,5.48122459637,1.0115996781,49.3379134612,49.3379134612
 01/03  04:00:00,18.9797851396,3.56396086514,0.0,0.0,5.48122459637,1.0115996781,66.9831398444,66.9831398444
 01/03  05:00:00,18.3411753461,2.9253510716,0.0,0.0,5.48122459637,1.0115996781,55.7534639344,55.7534639344
 01/03  06:00:00,19.348173685,3.9323494105,0.0,0.0,5.48122459637,1.0115996781,74.0308659579,74.0308659579
 01/03  07:00:00,24.297827633,8.88200335854,0.0,0.0,5.48122459637,1.0115996781,98.8688103255,98.8688103255
 01/03  08:00:00,43.2883324528,8.86960234348,0.0,0.0,21.9248983855,5.05799839049,89.7893665616,89.7893665616
 01/03  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,80.8445512757,80.8445512757
 01/03  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,71.7153894802,71.7153894802
 01/03  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,66.1694351852,66.1694351852
 01/03  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,62.1900335181,62.1900335181
 01/03  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,60.1269649507,60.1269649507
 01/03  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,56.0048373179,56.0048373179
 01/03  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,55.50473335,55.50473335
 01/03  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,56.1446701758,56.1446701758
 01/03  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,59.9977291377,59.9977291377
 01/03  18:00:00,29.4439012008,3.00516203266,0.0,0.0,16.4436737891,4.04639871239,55.1854793627,55.1854793627
 01/03  19:00:00,18.5198488402,3.10402456577,0.0,0.0,5.48122459637,1.0115996781,57.9501164086,57.9501164086
 01/03  20:00:00,19.8481776481,4.43235337359,0.0,0.0,5.48122459637,1.0115996781,83.1393701076,83.1393701076
 01/03  21:00:00,19.0380318351,3.62220756067,0.0,0.0,5.48122459637,1.0115996781,69.4574336484,69.4574336484
 01/03  22:00:00,20.3575735218,4.9417492473,0.0,0.0,5.48122459637,1.0115996781,99.8846402988,99.8846402988
 01/03  23:00:00,19.3630261263,3.94720185179,0.0,0.0,5.48122459637,1.0115996781,86.8734232708,86.8734232708
 01/03  24:00:00,20.777819121,5.36199484655,0.0,0.0,5.48122459637,1.0115996781,120.062287375,120.062287375
 01/04  01:00:00,19.7096838919,4.29385961739,0.0,0.0,5.48122459637,1.0115996781,106.246677755,106.246677755
 01/04  02:00:00,21.1682660071,5.75244173259,0.0,0.0,5.48122459637,1.0115996781,138.854489633,138.854489633
 01/04  03:00:00,19.9558950985,4.54007082407,0.0,0.0,5.48122459637,1.0115996781,119.705125111,119.705125111
 01/04  04:00:00,21.4071969565,5.991372682,0.0,0.0,5.48122459637,1.0115996781,150.905657152,150.905657152
 01/04  05:00:00,20.1561764959,4.74035222145,0.0,0.0,5.48122459637,1.0115996781,131.476294851,131.476294851
 01/04  06:00:00,21.7008321005,6.28500782605,0.0,0.0,5.48122459637,1.0115996781,166.400584906,166.400584906
 01/04  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,201.379840826,201.379840826
 01/04  08:00:00,43.4275631094,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,186.573301344,186.573301344
 01/04  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,170.368920574,170.368920574
 01/04  10:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,153.001163549,153.001163549
 01/04  11:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,137.954791633,137.954791633
 01/04  12:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,119.733290447,119.733290447
 01/04  13:00:00,60.9514271958,9.00883300011,0.0,0.0,43.8497967709,8.09279742479,111.518244625,111.518244625
 01/04  14:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,102.542967637,102.542967637
 01/04  15:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,101.891962228,101.891962228
 01/04  16:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,104.224457162,104.224457162
 01/04  17:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,111.294042143,111.294042143
 01/04  18:00:00,31.0910599497,4.65232078151,0.0,0.0,16.4436737891,4.04639871239,112.270238729,112.270238729
 01/04  19:00:00,19.8742063396,4.4583820651,0.0,0.0,5.48122459637,1.0115996781,123.947745797,123.947745797
 01/04  20:00:00,21.4179062963,6.00208202186,0.0,0.0,5.48122459637,1.0115996781,160.054522982,160.054522982
 01/04  21:00:00,20.3563652375,4.940540963,0.0,0.0,5.48122459637,1.0115996781,147.861246105,147.861246105
 01/04  22:00:00,21.9286600058,6.51283573136,0.0,0.0,5.48122459637,1.0115996781,185.826615911,185.826615911
 01/04  23:00:00,20.767899562,5.35207528756,0.0,0.0,5.48122459637,1.0115996781,170.257728246,170.257728246
 01/04  24:00:00,22.2076552783,6.79183100386,0.0,0.0,5.48122459637,1.0115996781,203.832713868,203.832713868
 01/05  01:00:00,21.0165931847,5.60076891026,0.0,0.0,5.48122459637,1.0115996781,186.127212239,186.127212239
 01/05  02:00:00,22.3438430513,6.92801877688,0.0,0.0,5.48122459637,1.0115996781,216.904428676,216.904428676
 01/05  03:00:00,21.2043393916,5.7885151171,0.0,0.0,5.48122459637,1.0115996781,197.94306514,197.94306514
 01/05  04:00:00,22.3897644555,6.97394018106,0.0,0.0,5.48122459637,1.0115996781,223.270258052,223.270258052
 01/05  05:00:00,21.2240059851,5.80818171065,0.0,0.0,5.48122459637,1.0115996781,201.795281468,201.795281468
 01/05  06:00:00,22.402398228,6.98657395358,0.0,0.0,5.48122459637,1.0115996781,227.509132477,227.509132477
 01/05  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,278.496125661,278.496125661
 01/05  08:00:00,44.9147297761,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,258.696146876,258.696146876
 01/05  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,231.51883435,231.51883435
 01/05  10:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,197.679137774,197.679137774
 01/05  11:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,168.607965334,168.607965334
 01/05  12:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,145.691218779,145.691218779
 01/05  13:00:00,60.9514271958,9.00883300011,0.0,0.0,43.8497967709,8.09279742479,134.256878656,134.256878656
 01/05  14:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,117.117324322,117.117324322
 01/05  15:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,103.800310805,103.800310805
 01/05  16:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,91.4004761787,91.4004761787
 01/05  17:00:00,67.4127790175,8.9773605473,0.0,0.0,49.3310213673,9.10439710289,87.1470268407,87.1470268407
 01/05  18:00:00,30.6299174317,4.1911782635,0.0,0.0,16.4436737891,4.04639871239,93.9378815698,93.9378815698
 01/05  19:00:00,19.7045923101,4.28876803568,0.0,0.0,5.48122459637,1.0115996781,115.430299975,115.430299975
 01/05  20:00:00,21.2692714446,5.85344717009,0.0,0.0,5.48122459637,1.0115996781,154.209083509,154.209083509
 01/05  21:00:00,20.257206363,4.84138208849,0.0,0.0,5.48122459637,1.0115996781,142.345124206,142.345124206
 01/05  22:00:00,21.6789576479,6.26313337347,0.0,0.0,5.48122459637,1.0115996781,174.321719233,174.321719233
 01/05  23:00:00,20.5387237356,5.12289946109,0.0,0.0,5.48122459637,1.0115996781,156.556147113,156.556147113
 01/05  24:00:00,21.8792028482,6.4633785737,0.0,0.0,5.48122459637,1.0115996781,183.237899221,183.237899221
 01/06  01:00:00,20.6324576892,5.21663341474,0.0,0.0,5.48122459637,1.0115996781,160.047989075,160.047989075
 01/06  02:00:00,21.9125230212,6.4966987467,0.0,0.0,5.48122459637,1.0115996781,183.864908218,183.864908218
 01/06  03:00:00,20.6554902582,5.23966598371,0.0,0.0,5.48122459637,1.0115996781,160.625152193,160.625152193
 01/06  04:00:00,21.9489637221,6.53313944767,0.0,0.0,5.48122459637,1.0115996781,185.222079439,185.222079439
 01/06  05:00:00,20.7104914981,5.29466722367,0.0,0.0,5.48122459637,1.0115996781,163.15805861,163.15805861
 01/06  06:00:00,21.9870999708,6.57127569637,0.0,0.0,5.48122459637,1.0115996781,186.427462621,186.427462621
 01/06  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,217.158448728,217.158448728
 01/06  08:00:00,44.9147297761,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,197.023915879,197.023915879
 01/06  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,171.292695779,171.292695779
 01/06  10:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,136.121463594,136.121463594
 01/06  11:00:00,67.4127790175,8.9773605473,0.0,0.0,49.3310213673,9.10439710289,94.6489546555,94.6489546555
 01/06  12:00:00,67.2678177685,8.8323992983,0.0,0.0,49.3310213673,9.10439710289,67.358284939,67.358284939
 01/06  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,53.8481819905,53.8481819905
 01/06  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,40.393803944,40.393803944
 01/06  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,32.8585397435,32.8585397435
 01/06  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,29.7103240996,29.7103240996
 01/06  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,32.7874635448,32.7874635448
 01/06  18:00:00,28.5157920389,2.07705287076,0.0,0.0,16.4436737891,4.04639871239,37.6837621165,37.6837621165
 01/06  19:00:00,17.8642514612,2.44842718676,0.0,0.0,5.48122459637,1.0115996781,45.4647708337,45.4647708337
 01/06  20:00:00,19.0871243694,3.67130009498,0.0,0.0,5.48122459637,1.0115996781,68.1430382921,68.1430382921
 01/06  21:00:00,18.3970212297,2.98119695522,0.0,0.0,5.48122459637,1.0115996781,56.0277188887,56.0277188887
 01/06  22:00:00,19.2643377208,3.84851344633,0.0,0.0,5.48122459637,1.0115996781,71.7184006216,71.7184006216
 01/06  23:00:00,18.314817205,2.89899293055,0.0,0.0,5.48122459637,1.0115996781,54.6296868866,54.6296868866
 01/06  24:00:00,19.0817589346,3.66593466011,0.0,0.0,5.48122459637,1.0115996781,68.3525028749,68.3525028749
 01/07  01:00:00,18.2439049036,2.82808062918,0.0,0.0,5.48122459637,1.0115996781,53.3989906125,53.3989906125
 01/07  02:00:00,19.0672969795,3.651472705,0.0,0.0,5.48122459637,1.0115996781,68.1684351923,68.1684351923
 01/07  03:00:00,18.2822637619,2.86643948741,0.0,0.0,5.48122459637,1.0115996781,54.2280764126,54.2280764126
 01/07  04:00:00,19.0731363142,3.6573120397,0.0,0.0,5.48122459637,1.0115996781,68.3748697773,68.3748697773
 01/07  05:00:00,18.2333449005,2.81752062606,0.0,0.0,5.48122459637,1.0115996781,53.3816008054,53.3816008054
 01/07  06:00:00,19.0645543114,3.64873003696,0.0,0.0,5.48122459637,1.0115996781,68.2963850043,68.2963850043
 01/07  07:00:00,18.2620098147,2.84618554023,0.0,0.0,5.48122459637,1.0115996781,53.9892484002,53.9892484002
 01/07  08:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,95.122320805,95.122320805
 01/07  09:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,81.4749858061,81.4749858061
 01/07  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,73.5745431988,73.5745431988
 01/07  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,66.7053063158,66.7053063158
 01/07  12:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,60.3508587051,60.3508587051
 01/07  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,59.316477076,59.316477076
 01/07  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,57.9444364031,57.9444364031
 01/07  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,56.764106481,56.764106481
 01/07  16:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,58.1477124235,58.1477124235
 01/07  17:00:00,8.94469095214,2.45186667768,0.0,0.0,5.48122459637,1.0115996781,45.1923341918,45.1923341918
 01/07  18:00:00,14.8591646914,2.41767375023,0.0,0.0,5.48122459637,1.0115996781,45.212040507,45.212040507
 01/07  19:00:00,18.9799755986,3.56415132415,0.0,0.0,5.48122459637,1.0115996781,66.8584792121,66.8584792121
 01/07  20:00:00,18.2829002567,2.86707598219,0.0,0.0,5.48122459637,1.0115996781,53.9337788239,53.9337788239
 01/07  21:00:00,19.346875633,3.93105135856,0.0,0.0,5.48122459637,1.0115996781,74.0197914164,74.0197914164
 01/07  22:00:00,18.4862079825,3.07038370802,0.0,0.0,5.48122459637,1.0115996781,57.8935482495,57.8935482495
 01/07  23:00:00,19.8258220058,4.40999773137,0.0,0.0,5.48122459637,1.0115996781,83.4716010291,83.4716010291
 01/07  24:00:00,19.2130666405,3.797242366,0.0,0.0,5.48122459637,1.0115996781,79.1617526536,79.1617526536
 01/08  01:00:00,20.6994325032,5.28360822874,0.0,0.0,5.48122459637,1.0115996781,116.302402976,116.302402976
 01/08  02:00:00,19.6722300458,4.25640577138,0.0,0.0,5.48122459637,1.0115996781,103.520982149,103.520982149
 01/08  03:00:00,21.1258445612,5.71002028672,0.0,0.0,5.48122459637,1.0115996781,136.852802824,136.852802824
 01/08  04:00:00,19.9714072368,4.55558296234,0.0,0.0,5.48122459637,1.0115996781,120.225803972,120.225803972
 01/08  05:00:00,21.4876730483,6.07184877381,0.0,0.0,5.48122459637,1.0115996781,154.812184959,154.812184959
 01/08  06:00:00,20.2105248095,4.79470053499,0.0,0.0,5.48122459637,1.0115996781,133.367927875,133.367927875
 01/08  07:00:00,21.6489594686,6.23313519416,0.0,0.0,5.48122459637,1.0115996781,163.565353438,163.565353438
 01/08  08:00:00,18.9009988298,4.97234122205,0.0,0.0,5.48122459637,1.0115996781,144.703544094,144.703544094
 01/08  09:00:00,13.0994802483,6.60665597386,0.0,0.0,5.48122459637,1.0115996781,184.754008436,184.754008436
 01/08  10:00:00,11.6311870312,5.13836275673,0.0,0.0,5.48122459637,1.0115996781,157.494525763,157.494525763
 01/08  11:00:00,12.777459339,6.28463506451,0.0,0.0,5.48122459637,1.0115996781,174.115380526,174.115380526
 01/08  12:00:00,11.0601662571,4.56734198259,0.0,0.0,5.48122459637,1.0115996781,130.148089381,130.148089381
 01/08  13:00:00,11.9407947379,5.44797046345,0.0,0.0,5.48122459637,1.0115996781,137.553787829,137.553787829
 01/08  14:00:00,10.4467836746,3.95395940011,0.0,0.0,5.48122459637,1.0115996781,102.36199793,102.36199793
 01/08  15:00:00,11.5595395525,5.06671527805,0.0,0.0,5.48122459637,1.0115996781,119.258764556,119.258764556
 01/08  16:00:00,10.5530835736,4.06025929915,0.0,0.0,5.48122459637,1.0115996781,102.70359887,102.70359887
 01/08  17:00:00,12.2391292118,5.74630493729,0.0,0.0,5.48122459637,1.0115996781,143.075408507,143.075408507
 01/08  18:00:00,17.2946572348,4.8531662937,0.0,0.0,5.48122459637,1.0115996781,138.635241294,138.635241294
 01/08  19:00:00,22.1159824229,6.70015814847,0.0,0.0,5.48122459637,1.0115996781,188.50336062,188.50336062
 01/08  20:00:00,20.9244408813,5.50861660687,0.0,0.0,5.48122459637,1.0115996781,176.875242376,176.875242376
 01/08  21:00:00,22.4937366177,7.07791234327,0.0,0.0,5.48122459637,1.0115996781,220.162843428,220.162843428
 01/08  22:00:00,21.169658961,5.75383468654,0.0,0.0,5.48122459637,1.0115996781,202.657221751,202.657221751
 01/08  23:00:00,22.5386909713,7.12286669685,0.0,0.0,5.48122459637,1.0115996781,239.169048713,239.169048713
 01/08  24:00:00,21.1985788896,5.78275461511,0.0,0.0,5.48122459637,1.0115996781,217.32037953,217.32037953
 01/09  01:00:00,22.5765022581,7.16067798359,0.0,0.0,5.48122459637,1.0115996781,254.711340458,254.711340458
 01/09  02:00:00,21.2324868879,5.81666261342,0.0,0.0,5.48122459637,1.0115996781,232.361993882,232.361993882
 01/09  03:00:00,22.612022455,7.19619818055,0.0,0.0,5.48122459637,1.0115996781,267.124632733,267.124632733
 01/09  04:00:00,21.2544777505,5.83865347606,0.0,0.0,5.48122459637,1.0115996781,239.858375836,239.858375836
 01/09  05:00:00,22.6313742116,7.21554993714,0.0,0.0,5.48122459637,1.0115996781,270.531353111,270.531353111
 01/09  06:00:00,21.2668930434,5.85106876895,0.0,0.0,5.48122459637,1.0115996781,241.056909398,241.056909398
 01/09  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,315.452510582,315.452510582
 01/09  08:00:00,43.4275631094,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,315.452510582,315.452510582
 01/09  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,306.343457309,306.343457309
 01/09  10:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,278.141768023,278.141768023
 01/09  11:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,233.118275539,233.118275539
 01/09  12:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,193.864042878,193.864042878
 01/09  13:00:00,60.9514271958,9.00883300011,0.0,0.0,43.8497967709,8.09279742479,167.619232642,167.619232642
 01/09  14:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,143.954965711,143.954965711
 01/09  15:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,129.088006383,129.088006383
 01/09  16:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,119.070579488,119.070579488
 01/09  17:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,124.886056685,124.886056685
 01/09  18:00:00,29.9900860929,5.03851359145,0.0,0.0,16.4436737891,4.04639871239,128.913574408,128.913574408
 01/09  19:00:00,20.2848269182,4.86900264377,0.0,0.0,5.48122459637,1.0115996781,143.889620495,143.889620495
 01/09  20:00:00,21.8843621181,6.4685378436,0.0,0.0,5.48122459637,1.0115996781,181.684003759,181.684003759
 01/09  21:00:00,20.5861547766,5.17033050211,0.0,0.0,5.48122459637,1.0115996781,158.13011045,158.13011045
 01/09  22:00:00,21.949251627,6.53342735255,0.0,0.0,5.48122459637,1.0115996781,185.25406081,185.25406081
 01/09  23:00:00,20.6593086852,5.24348441078,0.0,0.0,5.48122459637,1.0115996781,162.528892408,162.528892408
 01/09  24:00:00,21.997743307,6.58191903258,0.0,0.0,5.48122459637,1.0115996781,188.04180537,188.04180537
 01/10  01:00:00,20.6384845941,5.22266031966,0.0,0.0,5.48122459637,1.0115996781,160.417812254,160.417812254
 01/10  02:00:00,21.9876839448,6.57185967032,0.0,0.0,5.48122459637,1.0115996781,187.126345246,187.126345246
 01/10  03:00:00,20.7985716821,5.38274740765,0.0,0.0,5.48122459637,1.0115996781,169.376121844,169.376121844
 01/10  04:00:00,22.2372433586,6.82141908412,0.0,0.0,5.48122459637,1.0115996781,203.082905448,203.082905448
 01/10  05:00:00,21.0532853502,5.63746107572,0.0,0.0,5.48122459637,1.0115996781,184.568160587,184.568160587
 01/10  06:00:00,22.3359849865,6.92016071201,0.0,0.0,5.48122459637,1.0115996781,211.949183682,211.949183682
 01/10  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,254.17690109,254.17690109
 01/10  08:00:00,43.4275631094,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,231.328410358,231.328410358
 01/10  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,200.955006611,200.955006611
 01/10  10:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,164.537076097,164.537076097
 01/10  11:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,130.801215728,130.801215728
 01/10  12:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,99.4142300795,99.4142300795
 01/10  13:00:00,60.8570098374,8.91441564168,0.0,0.0,43.8497967709,8.09279742479,77.7923083411,77.7923083411
 01/10  14:00:00,67.2802187835,8.84480031336,0.0,0.0,49.3310213673,9.10439710289,62.8063643475,62.8063643475
 01/10  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,53.9171854484,53.9171854484
 01/10  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,51.607552422,51.607552422
 01/10  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,55.6602408543,55.6602408543
 01/10  18:00:00,27.7778208893,2.82624838783,0.0,0.0,16.4436737891,4.04639871239,51.7024079843,51.7024079843
 01/10  19:00:00,18.2835832679,2.86775899344,0.0,0.0,5.48122459637,1.0115996781,53.3321876383,53.3321876383
 01/10  20:00:00,19.4548646833,4.03904040882,0.0,0.0,5.48122459637,1.0115996781,75.4484628464,75.4484628464
 01/10  21:00:00,18.5460646845,3.13024041001,0.0,0.0,5.48122459637,1.0115996781,58.5887055588,58.5887055588
 01/10  22:00:00,19.5201933084,4.10436903393,0.0,0.0,5.48122459637,1.0115996781,76.9307697721,76.9307697721
 01/10  23:00:00,18.4369609848,3.02113671029,0.0,0.0,5.48122459637,1.0115996781,56.6365545329,56.6365545329
 01/10  24:00:00,19.3648378529,3.94901357846,0.0,0.0,5.48122459637,1.0115996781,74.1036226403,74.1036226403
 01/11  01:00:00,18.3828190042,2.96699472973,0.0,0.0,5.48122459637,1.0115996781,55.712276026,55.712276026
 01/11  02:00:00,19.3229219426,3.90709766809,0.0,0.0,5.48122459637,1.0115996781,73.428310814,73.428310814
 01/11  03:00:00,18.311917772,2.89609349753,0.0,0.0,5.48122459637,1.0115996781,54.4487180832,54.4487180832
 01/11  04:00:00,19.2084053653,3.79258109084,0.0,0.0,5.48122459637,1.0115996781,71.3384539194,71.3384539194
 01/11  05:00:00,18.2533279097,2.83750363524,0.0,0.0,5.48122459637,1.0115996781,53.3877811749,53.3877811749
 01/11  06:00:00,19.1775424285,3.761718154,0.0,0.0,5.48122459637,1.0115996781,70.8291212134,70.8291212134
 01/11  07:00:00,24.297827633,8.88200335854,0.0,0.0,5.48122459637,1.0115996781,88.1566257924,88.1566257924
 01/11  08:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,76.3875143606,76.3875143606
 01/11  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,67.6543230351,67.6543230351
 01/11  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,61.0775724663,61.0775724663
 01/11  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,57.4931046825,57.4931046825
 01/11  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,53.2328901293,53.2328901293
 01/11  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,50.5316834097,50.5316834097
 01/11  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,44.8367220724,44.8367220724
 01/11  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,39.4981735649,39.4981735649
 01/11  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,35.5204425612,35.5204425612
 01/11  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,35.5363505851,35.5363505851
 01/11  18:00:00,26.9717837877,2.02021128621,0.0,0.0,16.4436737891,4.04639871239,36.9096405771,36.9096405771
 01/11  19:00:00,17.7572795364,2.34145526198,0.0,0.0,5.48122459637,1.0115996781,43.6773214246,43.6773214246
 01/11  20:00:00,19.0280316657,3.61220739122,0.0,0.0,5.48122459637,1.0115996781,67.4790125843,67.4790125843
 01/11  21:00:00,18.3935652879,2.97774101344,0.0,0.0,5.48122459637,1.0115996781,56.1150655804,56.1150655804
 01/11  22:00:00,19.507285546,4.09146127152,0.0,0.0,5.48122459637,1.0115996781,76.7748252227,76.7748252227
 01/11  23:00:00,18.7849152347,3.3690909602,0.0,0.0,5.48122459637,1.0115996781,63.759750885,63.759750885
 01/11  24:00:00,20.2064974617,4.79067318719,0.0,0.0,5.48122459637,1.0115996781,91.6437010392,91.6437010392
 01/12  01:00:00,19.3989678713,3.9831435968,0.0,0.0,5.48122459637,1.0115996781,84.6244257584,84.6244257584
 01/12  02:00:00,20.6729371402,5.25711286574,0.0,0.0,5.48122459637,1.0115996781,114.896550265,114.896550265
 01/12  03:00:00,19.6691667608,4.25334248631,0.0,0.0,5.48122459637,1.0115996781,101.516811971,101.516811971
 01/12  04:00:00,20.9006612342,5.48483695972,0.0,0.0,5.48122459637,1.0115996781,127.706566086,127.706566086
 01/12  05:00:00,19.7600164111,4.3441921366,0.0,0.0,5.48122459637,1.0115996781,108.537680188,108.537680188
 01/12  06:00:00,20.9737212732,5.55789699873,0.0,0.0,5.48122459637,1.0115996781,133.17326421,133.17326421
 01/12  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,160.194785113,160.194785113
 01/12  08:00:00,43.4275631094,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,136.438141102,136.438141102
 01/12  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,112.446847873,112.446847873
 01/12  10:00:00,67.3498341119,8.91441564168,0.0,0.0,49.3310213673,9.10439710289,87.8774487044,87.8774487044
 01/12  11:00:00,67.2678177685,8.8323992983,0.0,0.0,49.3310213673,9.10439710289,72.1273484426,72.1273484426
 01/12  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,58.1064188017,58.1064188017
 01/12  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,48.5652659597,48.5652659597
 01/12  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,36.542265624,36.542265624
 01/12  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,29.3258033713,29.3258033713
 01/12  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,27.0817091227,27.0817091227
 01/12  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,31.6707490511,31.6707490511
 01/12  18:00:00,26.8994619885,1.94788948703,0.0,0.0,16.4436737891,4.04639871239,35.3742219161,35.3742219161
 01/12  19:00:00,17.71834088,2.30251660551,0.0,0.0,5.48122459637,1.0115996781,42.8429461852,42.8429461852
 01/12  20:00:00,18.9369637638,3.52113948929,0.0,0.0,5.48122459637,1.0115996781,65.4301916293,65.4301916293
 01/12  21:00:00,18.4123544316,2.9965301571,0.0,0.0,5.48122459637,1.0115996781,56.4448641514,56.4448641514
 01/12  22:00:00,19.5968367052,4.18101243074,0.0,0.0,5.48122459637,1.0115996781,78.2070860276,78.2070860276
 01/12  23:00:00,18.8168702161,3.40104594162,0.0,0.0,5.48122459637,1.0115996781,64.3991463115,64.3991463115
 01/12  24:00:00,19.8483730521,4.43254877763,0.0,0.0,5.48122459637,1.0115996781,83.1696840755,83.1696840755
 01/13  01:00:00,19.0880369893,3.67221271483,0.0,0.0,5.48122459637,1.0115996781,68.712843307,68.712843307
 01/13  02:00:00,20.1137131749,4.6978889004,0.0,0.0,5.48122459637,1.0115996781,89.5101106004,89.5101106004
 01/13  03:00:00,19.1528570926,3.73703281817,0.0,0.0,5.48122459637,1.0115996781,73.9839097559,73.9839097559
 01/13  04:00:00,20.1068254339,4.69100115939,0.0,0.0,5.48122459637,1.0115996781,90.7941056174,90.7941056174
 01/13  05:00:00,18.9865709475,3.57074667301,0.0,0.0,5.48122459637,1.0115996781,66.9714518669,66.9714518669
 01/13  06:00:00,19.5870445133,4.17122023888,0.0,0.0,5.48122459637,1.0115996781,77.7591357052,77.7591357052
 01/13  07:00:00,24.2358225577,8.81999828324,0.0,0.0,5.48122459637,1.0115996781,94.46435351,94.46435351
 01/13  08:00:00,43.2883324528,8.86960234348,0.0,0.0,21.9248983855,5.05799839049,79.3387453768,79.3387453768
 01/13  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,66.6187623213,66.6187623213
 01/13  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,52.6417920394,52.6417920394
 01/13  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,40.7815140154,40.7815140154
 01/13  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,32.0536919882,32.0536919882
 01/13  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,28.2820148745,28.2820148745
 01/13  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,20.3599619017,20.3599619017
 01/13  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,14.2630912438,14.2630912438
 01/13  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,12.4106558194,12.4106558194
 01/13  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,12.8644296731,12.8644296731
 01/13  18:00:00,25.8587418371,0.90716933563,0.0,0.0,16.4436737891,4.04639871239,16.6330283634,16.6330283634
 01/13  19:00:00,16.8800667572,1.46424248274,0.0,0.0,5.48122459637,1.0115996781,26.9653140106,26.9653140106
 01/13  20:00:00,17.2929342208,1.87710994632,0.0,0.0,5.48122459637,1.0115996781,35.1304009758,35.1304009758
 01/13  21:00:00,17.9663186431,2.55049436863,0.0,0.0,5.48122459637,1.0115996781,47.6929772844,47.6929772844
 01/13  22:00:00,18.0627267491,2.64690247464,0.0,0.0,5.48122459637,1.0115996781,49.9033062098,49.9033062098
 01/13  23:00:00,18.4982994633,3.08247518884,0.0,0.0,5.48122459637,1.0115996781,57.8375001448,57.8375001448
 01/13  24:00:00,18.3488242756,2.93300000111,0.0,0.0,5.48122459637,1.0115996781,55.4248271862,55.4248271862
 01/14  01:00:00,18.764945996,3.34912172149,0.0,0.0,5.48122459637,1.0115996781,62.9252185146,62.9252185146
 01/14  02:00:00,18.6322544745,3.21643020005,0.0,0.0,5.48122459637,1.0115996781,60.9011109642,60.9011109642
 01/14  03:00:00,19.2477967576,3.83197248309,0.0,0.0,5.48122459637,1.0115996781,72.1027000517,72.1027000517
 01/14  04:00:00,19.1017766854,3.68595241095,0.0,0.0,5.48122459637,1.0115996781,70.0189461578,70.0189461578
 01/14  05:00:00,19.724663913,4.3088396385,0.0,0.0,5.48122459637,1.0115996781,81.1714053212,81.1714053212
 01/14  06:00:00,19.5008824217,4.08505814722,0.0,0.0,5.48122459637,1.0115996781,77.9600460339,77.9600460339
 01/14  07:00:00,20.2707840646,4.8549597901,0.0,0.0,5.48122459637,1.0115996781,97.2693404623,97.2693404623
 01/14  08:00:00,22.9374906079,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,135.386173374,135.386173374
 01/14  09:00:00,16.5132569527,9.00883300011,0.0,0.0,5.48122459637,2.0231993562,128.525339191,128.525339191
 01/14  10:00:00,26.2101707438,9.00883300011,0.0,0.0,13.1549390313,4.04639871239,105.763800749,105.763800749
 01/14  11:00:00,26.0528084797,8.85147073605,0.0,0.0,13.1549390313,4.04639871239,84.6243614128,84.6243614128
 01/14  12:00:00,26.046138057,8.84480031336,0.0,0.0,13.1549390313,4.04639871239,71.2343419835,71.2343419835
 01/14  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,63.0276125583,63.0276125583
 01/14  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,54.6392132789,54.6392132789
 01/14  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,49.4447881273,49.4447881273
 01/14  16:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,48.4819826481,48.4819826481
 01/14  17:00:00,8.54415266083,2.05132838636,0.0,0.0,5.48122459637,1.0115996781,37.2245927295,37.2245927295
 01/14  18:00:00,13.128842656,2.17451838157,0.0,0.0,5.48122459637,1.0115996781,39.9856252913,39.9856252913
 01/14  19:00:00,19.0577850312,3.64196075676,0.0,0.0,5.48122459637,1.0115996781,67.7439984895,67.7439984895
 01/14  20:00:00,18.5646879983,3.14886372385,0.0,0.0,5.48122459637,1.0115996781,58.8895998542,58.8895998542
 01/14  21:00:00,20.0208237242,4.60499944971,0.0,0.0,5.48122459637,1.0115996781,87.0546146104,87.0546146104
 01/14  22:00:00,19.3021590218,3.88633474737,0.0,0.0,5.48122459637,1.0115996781,82.1709329322,82.1709329322
 01/14  23:00:00,20.7207938824,5.30496960796,0.0,0.0,5.48122459637,1.0115996781,116.956604936,116.956604936
 01/14  24:00:00,19.6361163724,4.22029209797,0.0,0.0,5.48122459637,1.0115996781,102.296331259,102.296331259
 01/15  01:00:00,21.0650725007,5.64924822622,0.0,0.0,5.48122459637,1.0115996781,134.937730245,134.937730245
 01/15  02:00:00,19.8677478594,4.45192358491,0.0,0.0,5.48122459637,1.0115996781,115.851773565,115.851773565
 01/15  03:00:00,21.2914382997,5.87561402528,0.0,0.0,5.48122459637,1.0115996781,146.310431179,146.310431179
 01/15  04:00:00,20.0133944651,4.5975701906,0.0,0.0,5.48122459637,1.0115996781,124.238072504,124.238072504
 01/15  05:00:00,21.4199890598,6.00416478535,0.0,0.0,5.48122459637,1.0115996781,153.031812544,153.031812544
 01/15  06:00:00,20.1028301248,4.68700585031,0.0,0.0,5.48122459637,1.0115996781,129.904571402,129.904571402
 01/15  07:00:00,21.5411864834,6.12536220892,0.0,0.0,5.48122459637,1.0115996781,160.034114148,160.034114148
 01/15  08:00:00,18.7046520729,4.77599446508,0.0,0.0,5.48122459637,1.0115996781,135.239289713,135.239289713
 01/15  09:00:00,12.5355187665,6.042694492,0.0,0.0,5.48122459637,1.0115996781,157.779873782,157.779873782
 01/15  10:00:00,10.7806979985,4.28787372408,0.0,0.0,5.48122459637,1.0115996781,112.180963818,112.180963818
 01/15  11:00:00,11.2885419621,4.79571768764,0.0,0.0,5.48122459637,1.0115996781,104.028345893,104.028345893
 01/15  12:00:00,9.53258231798,3.03975804352,0.0,0.0,5.48122459637,1.0115996781,57.4117997723,57.4117997723
 01/15  13:00:00,9.82093975539,3.32811548092,0.0,0.0,5.48122459637,1.0115996781,62.4215902484,62.4215902484
 01/15  14:00:00,8.69124783117,2.19842355671,0.0,0.0,5.48122459637,1.0115996781,41.2711792018,41.2711792018
 01/15  15:00:00,9.21902050662,2.72619623216,0.0,0.0,5.48122459637,1.0115996781,51.0894714917,51.0894714917
 01/15  16:00:00,8.47982730937,1.98700303491,0.0,0.0,5.48122459637,1.0115996781,37.3035939541,37.3035939541
 01/15  17:00:00,9.29756659871,2.80474232425,0.0,0.0,5.48122459637,1.0115996781,52.5522272732,52.5522272732
 01/15  18:00:00,13.3345606182,2.38023634373,0.0,0.0,5.48122459637,1.0115996781,44.7602791839,44.7602791839
 01/15  19:00:00,19.0019505356,3.58612626113,0.0,0.0,5.48122459637,1.0115996781,67.4961030175,67.4961030175
 01/15  20:00:00,18.2680253243,2.8522010498,0.0,0.0,5.48122459637,1.0115996781,53.7197360645,53.7197360645
 01/15  21:00:00,19.2486562536,3.83283197912,0.0,0.0,5.48122459637,1.0115996781,72.2338509313,72.2338509313
 01/15  22:00:00,18.3167971235,2.90097284907,0.0,0.0,5.48122459637,1.0115996781,54.6652237937,54.6652237937
 01/15  23:00:00,19.230168223,3.8143439485,0.0,0.0,5.48122459637,1.0115996781,71.9038203335,71.9038203335
 01/15  24:00:00,18.2283163497,2.81249207528,0.0,0.0,5.48122459637,1.0115996781,53.0223234187,53.0223234187
 01/16  01:00:00,19.1397358359,3.72391156142,0.0,0.0,5.48122459637,1.0115996781,70.1936930198,70.1936930198
 01/16  02:00:00,18.2457034283,2.82987915389,0.0,0.0,5.48122459637,1.0115996781,53.360209133,53.360209133
 01/16  03:00:00,19.3010755202,3.88525124578,0.0,0.0,5.48122459637,1.0115996781,73.3061221527,73.3061221527
 01/16  04:00:00,18.464645491,3.04882121654,0.0,0.0,5.48122459637,1.0115996781,57.5505532208,57.5505532208
 01/16  05:00:00,19.5262937382,4.11046946374,0.0,0.0,5.48122459637,1.0115996781,77.7018775175,77.7018775175
 01/16  06:00:00,18.5357723254,3.11994805089,0.0,0.0,5.48122459637,1.0115996781,58.9575137805,58.9575137805
 01/16  07:00:00,19.5669963073,4.15117203283,0.0,0.0,5.48122459637,1.0115996781,78.5427682206,78.5427682206
 01/16  08:00:00,17.066933014,3.13827540617,0.0,0.0,5.48122459637,1.0115996781,59.3410280482,59.3410280482
 01/16  09:00:00,10.6091638764,4.11633960196,0.0,0.0,5.48122459637,1.0115996781,77.8960288084,77.8960288084
 01/16  10:00:00,9.46014957457,2.9673253001,0.0,0.0,5.48122459637,1.0115996781,56.1009246821,56.1009246821
 01/16  11:00:00,10.135170692,3.64234641758,0.0,0.0,5.48122459637,1.0115996781,68.8827577762,68.8827577762
 01/16  12:00:00,8.98988499814,2.49706072368,0.0,0.0,5.48122459637,1.0115996781,47.2764099864,47.2764099864
 01/16  13:00:00,9.62229419295,3.12946991849,0.0,0.0,5.48122459637,1.0115996781,59.1996744173,59.1996744173
 01/16  14:00:00,8.74943189858,2.25660762411,0.0,0.0,5.48122459637,1.0115996781,42.7331011667,42.7331011667
 01/16  15:00:00,9.40909754433,2.91627326986,0.0,0.0,5.48122459637,1.0115996781,55.1535050814,55.1535050814
 01/16  16:00:00,8.71181460806,2.2189903336,0.0,0.0,5.48122459637,1.0115996781,42.0637597839,42.0637597839
 01/16  17:00:00,9.65961912345,3.16679484899,0.0,0.0,5.48122459637,1.0115996781,59.9022589068,59.9022589068
 01/16  18:00:00,13.591597163,2.63727288853,0.0,0.0,5.48122459637,1.0115996781,49.9280434428,49.9280434428
 01/16  19:00:00,19.2412130082,3.82538873374,0.0,0.0,5.48122459637,1.0115996781,72.4036109574,72.4036109574
 01/16  20:00:00,18.4709594088,3.05513513437,0.0,0.0,5.48122459637,1.0115996781,57.8305182747,57.8305182747
 01/16  21:00:00,19.7382265101,4.32240223564,0.0,0.0,5.48122459637,1.0115996781,81.89089594,81.89089594
 01/16  22:00:00,19.0442286158,3.62840434138,0.0,0.0,5.48122459637,1.0115996781,69.8338310811,69.8338310811
 01/16  23:00:00,20.5377370433,5.1219127688,0.0,0.0,5.48122459637,1.0115996781,107.383377155,107.383377155
 01/16  24:00:00,19.6031448396,4.18732056512,0.0,0.0,5.48122459637,1.0115996781,99.0122461044,99.0122461044
 01/17  01:00:00,21.1129944222,5.69717014771,0.0,0.0,5.48122459637,1.0115996781,135.293078772,135.293078772
 01/17  02:00:00,19.9633487793,4.54752450483,0.0,0.0,5.48122459637,1.0115996781,119.611713765,119.611713765
 01/17  03:00:00,21.4499077842,6.03408350973,0.0,0.0,5.48122459637,1.0115996781,152.391318325,152.391318325
 01/17  04:00:00,20.1453824092,4.72955813477,0.0,0.0,5.48122459637,1.0115996781,129.726787874,129.726787874
 01/17  05:00:00,21.609447741,6.19362346658,0.0,0.0,5.48122459637,1.0115996781,161.139962958,161.139962958
 01/17  06:00:00,20.3055419097,4.8897176352,0.0,0.0,5.48122459637,1.0115996781,139.422884735,139.422884735
 01/17  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,211.972744066,211.972744066
 01/17  08:00:00,43.4275631094,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,186.971651654,186.971651654
 01/17  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,169.057654806,169.057654806
 01/17  10:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,149.717838577,149.717838577
 01/17  11:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,130.790196469,130.790196469
 01/17  12:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,107.659474512,107.659474512
 01/17  13:00:00,60.9514271958,9.00883300011,0.0,0.0,43.8497967709,8.09279742479,93.0734325026,93.0734325026
 01/17  14:00:00,67.2554167534,8.81999828324,0.0,0.0,49.3310213673,9.10439710289,80.3146141008,80.3146141008
 01/17  15:00:00,67.2678177685,8.8323992983,0.0,0.0,49.3310213673,9.10439710289,75.8339098596,75.8339098596
 01/17  16:00:00,67.2926197986,8.85720132842,0.0,0.0,49.3310213673,9.10439710289,73.4751194883,73.4751194883
 01/17  17:00:00,67.2926197986,8.85720132842,0.0,0.0,49.3310213673,9.10439710289,76.1660742812,76.1660742812
 01/17  18:00:00,28.7743594133,3.82278691181,0.0,0.0,16.4436737891,4.04639871239,74.1763834601,74.1763834601
 01/17  19:00:00,19.5033955014,4.0875712269,0.0,0.0,5.48122459637,1.0115996781,101.220064584,101.220064584
 01/17  20:00:00,21.2855108915,5.86968661704,0.0,0.0,5.48122459637,1.0115996781,150.336636352,150.336636352
 01/17  21:00:00,20.2177650551,4.80194078064,0.0,0.0,5.48122459637,1.0115996781,139.136646741,139.136646741
 01/17  22:00:00,21.8098175776,6.39399330309,0.0,0.0,5.48122459637,1.0115996781,176.627452378,176.627452378
 01/17  23:00:00,20.5341196524,5.11829537791,0.0,0.0,5.48122459637,1.0115996781,156.625179818,156.625179818
 01/17  24:00:00,22.128813763,6.71298948855,0.0,0.0,5.48122459637,1.0115996781,193.336182912,193.336182912
 01/18  01:00:00,20.7811244399,5.36530016547,0.0,0.0,5.48122459637,1.0115996781,171.121991574,171.121991574
 01/18  02:00:00,22.3113872696,6.89556299515,0.0,0.0,5.48122459637,1.0115996781,205.602611732,205.602611732
 01/18  03:00:00,20.9640821021,5.54825782763,0.0,0.0,5.48122459637,1.0115996781,182.102613005,182.102613005
 01/18  04:00:00,22.4139984578,6.99817418336,0.0,0.0,5.48122459637,1.0115996781,215.369543792,215.369543792
 01/18  05:00:00,21.103335235,5.68751096049,0.0,0.0,5.48122459637,1.0115996781,192.44529049,192.44529049
 01/18  06:00:00,22.4702436655,7.05441939108,0.0,0.0,5.48122459637,1.0115996781,225.115285917,225.115285917
 01/18  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,273.795332628,273.795332628
 01/18  08:00:00,43.4275631094,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,256.626876605,256.626876605
 01/18  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,230.767898289,230.767898289
 01/18  10:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,186.697025886,186.697025886
 01/18  11:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,142.783080303,142.783080303
 01/18  12:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,112.111680781,112.111680781
 01/18  13:00:00,60.9514271958,9.00883300011,0.0,0.0,43.8497967709,8.09279742479,92.6402423449,92.6402423449
 01/18  14:00:00,67.2554167534,8.81999828324,0.0,0.0,49.3310213673,9.10439710289,73.3427622389,73.3427622389
 01/18  15:00:00,67.2802187835,8.84480031336,0.0,0.0,49.3310213673,9.10439710289,70.0908361867,70.0908361867
 01/18  16:00:00,67.2926197986,8.85720132842,0.0,0.0,49.3310213673,9.10439710289,69.3135401309,69.3135401309
 01/18  17:00:00,67.3174218287,8.88200335854,0.0,0.0,49.3310213673,9.10439710289,69.9853171496,69.9853171496
 01/18  18:00:00,28.4254735514,3.47390104988,0.0,0.0,16.4436737891,4.04639871239,64.4229663293,64.4229663293
 01/18  19:00:00,19.2721074209,3.85628314639,0.0,0.0,5.48122459637,1.0115996781,90.7449798636,90.7449798636
 01/18  20:00:00,21.0515696845,5.63574541003,0.0,0.0,5.48122459637,1.0115996781,139.495130535,139.495130535
 01/18  21:00:00,20.00808216,4.59225788549,0.0,0.0,5.48122459637,1.0115996781,128.146913418,128.146913418
 01/18  22:00:00,21.5333099671,6.11748569267,0.0,0.0,5.48122459637,1.0115996781,163.027883186,163.027883186
 01/18  23:00:00,20.3292653998,4.91344112529,0.0,0.0,5.48122459637,1.0115996781,145.713420977,145.713420977
 01/18  24:00:00,21.9030018835,6.48717760901,0.0,0.0,5.48122459637,1.0115996781,181.283907679,181.283907679
 01/19  01:00:00,20.5337900207,5.11796574621,0.0,0.0,5.48122459637,1.0115996781,155.721576908,155.721576908
 01/19  02:00:00,22.0084536495,6.59262937499,0.0,0.0,5.48122459637,1.0115996781,185.812663974,185.812663974
 01/19  03:00:00,20.5857580652,5.16993379072,0.0,0.0,5.48122459637,1.0115996781,158.381437093,158.381437093
 01/19  04:00:00,22.0744378414,6.65861356691,0.0,0.0,5.48122459637,1.0115996781,188.894357304,188.894357304
 01/19  05:00:00,20.6524843248,5.2366600503,0.0,0.0,5.48122459637,1.0115996781,162.357747851,162.357747851
 01/19  06:00:00,22.1572707823,6.74144650784,0.0,0.0,5.48122459637,1.0115996781,193.594796,193.594796
 01/19  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,224.851446095,224.851446095
 01/19  08:00:00,43.4275631094,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,202.442616261,202.442616261
 01/19  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,169.140388231,169.140388231
