Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  10:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,128.270785867,128.270785867
 01/19  11:00:00,67.3813065647,8.94588809449,0.0,0.0,49.3310213673,9.10439710289,89.5368198632,89.5368198632
 01/19  12:00:00,67.2802187835,8.84480031336,0.0,0.0,49.3310213673,9.10439710289,69.6457538036,69.6457538036
 01/19  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,60.8565933331,60.8565933331
 01/19  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,55.3178346455,55.3178346455
 01/19  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,51.1861828203,51.1861828203
 01/19  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,47.6584382612,47.6584382612
 01/19  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,47.2480360029,47.2480360029
 01/19  18:00:00,25.7607866848,2.29638084995,0.0,0.0,16.4436737891,4.04639871239,41.7956689599,41.7956689599
 01/19  19:00:00,17.7101107497,2.29428647527,0.0,0.0,5.48122459637,1.0115996781,42.3901342068,42.3901342068
 01/19  20:00:00,18.7400115995,3.32418732505,0.0,0.0,5.48122459637,1.0115996781,61.9350359915,61.9350359915
 01/19  21:00:00,18.0376557382,2.6218314637,0.0,0.0,5.48122459637,1.0115996781,48.8346651602,48.8346651602
 01/19  22:00:00,19.0663758906,3.65055161617,0.0,0.0,5.48122459637,1.0115996781,68.3848772444,68.3848772444
 01/19  23:00:00,18.1712540397,2.75542976528,0.0,0.0,5.48122459637,1.0115996781,51.5181225786,51.5181225786
 01/19  24:00:00,19.2020253653,3.78620109085,0.0,0.0,5.48122459637,1.0115996781,71.1315333609,71.1315333609
 01/20  01:00:00,18.3608181487,2.94499387423,0.0,0.0,5.48122459637,1.0115996781,55.2323307519,55.2323307519
 01/20  02:00:00,19.5301098515,4.11428557703,0.0,0.0,5.48122459637,1.0115996781,77.5801222024,77.5801222024
 01/20  03:00:00,18.580166058,3.16434178353,0.0,0.0,5.48122459637,1.0115996781,59.5216194795,59.5216194795
 01/20  04:00:00,19.7134464446,4.29762217018,0.0,0.0,5.48122459637,1.0115996781,81.2395718178,81.2395718178
 01/20  05:00:00,18.6795777691,3.26375349464,0.0,0.0,5.48122459637,1.0115996781,61.1649971559,61.1649971559
 01/20  06:00:00,19.9676918927,4.55186761821,0.0,0.0,5.48122459637,1.0115996781,83.7783661156,83.7783661156
 01/20  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,105.083412216,105.083412216
 01/20  08:00:00,43.2387283925,8.81999828324,0.0,0.0,21.9248983855,5.05799839049,90.2499069064,90.2499069064
 01/20  09:00:00,55.3185709278,8.85720132842,0.0,0.0,38.3685721746,8.09279742479,80.1657664019,80.1657664019
 01/20  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,71.3073052026,71.3073052026
 01/20  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,63.20030376,63.20030376
 01/20  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,54.3547306998,54.3547306998
 01/20  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,49.2464140348,49.2464140348
 01/20  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,44.9496125948,44.9496125948
 01/20  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,44.6053084008,44.6053084008
 01/20  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,45.9732282343,45.9732282343
 01/20  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,51.5290446337,51.5290446337
 01/20  18:00:00,26.0925868788,2.62818104393,0.0,0.0,16.4436737891,4.04639871239,48.2198203097,48.2198203097
 01/20  19:00:00,18.1843126274,2.76848835295,0.0,0.0,5.48122459637,1.0115996781,51.6683946043,51.6683946043
 01/20  20:00:00,19.517985652,4.10216137751,0.0,0.0,5.48122459637,1.0115996781,76.8861538346,76.8861538346
 01/20  21:00:00,18.7774317006,3.36160742614,0.0,0.0,5.48122459637,1.0115996781,63.1868627974,63.1868627974
 01/20  22:00:00,20.3477418249,4.93191755047,0.0,0.0,5.48122459637,1.0115996781,97.7660935992,97.7660935992
 01/20  23:00:00,19.4468311318,4.03100685734,0.0,0.0,5.48122459637,1.0115996781,90.5373033577,90.5373033577
 01/20  24:00:00,21.0068389211,5.59101464668,0.0,0.0,5.48122459637,1.0115996781,130.258102365,130.258102365
 01/21  01:00:00,19.9814292964,4.56560502198,0.0,0.0,5.48122459637,1.0115996781,120.605840077,120.605840077
 01/21  02:00:00,21.4885721693,6.07274789488,0.0,0.0,5.48122459637,1.0115996781,155.149507032,155.149507032
 01/21  03:00:00,20.0870059289,4.67118165441,0.0,0.0,5.48122459637,1.0115996781,126.009866399,126.009866399
 01/21  04:00:00,21.3383842373,5.9225599628,0.0,0.0,5.48122459637,1.0115996781,147.317042271,147.317042271
 01/21  05:00:00,19.928331406,4.51250713156,0.0,0.0,5.48122459637,1.0115996781,118.507885415,118.507885415
 01/21  06:00:00,21.1825932276,5.76676895311,0.0,0.0,5.48122459637,1.0115996781,140.418737352,140.418737352
 01/21  07:00:00,19.767034872,4.35121059749,0.0,0.0,5.48122459637,1.0115996781,109.918512212,109.918512212
 01/21  08:00:00,22.9374906079,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,162.954640153,162.954640153
 01/21  09:00:00,16.5132569527,9.00883300011,0.0,0.0,5.48122459637,2.0231993562,142.909278439,142.909278439
 01/21  10:00:00,26.2101707438,9.00883300011,0.0,0.0,13.1549390313,4.04639871239,124.756973929,124.756973929
 01/21  11:00:00,26.2101707438,9.00883300011,0.0,0.0,13.1549390313,4.04639871239,105.649513273,105.649513273
 01/21  12:00:00,26.178698291,8.9773605473,0.0,0.0,13.1549390313,4.04639871239,86.4162473598,86.4162473598
 01/21  13:00:00,15.4072399161,8.91441564168,0.0,0.0,5.48122459637,1.0115996781,78.5311571897,78.5311571897
 01/21  14:00:00,15.3128225577,8.81999828324,0.0,0.0,5.48122459637,1.0115996781,73.6989446102,73.6989446102
 01/21  15:00:00,15.3128225577,8.81999828324,0.0,0.0,5.48122459637,1.0115996781,73.4255872903,73.4255872903
 01/21  16:00:00,15.3128225577,8.81999828324,0.0,0.0,5.48122459637,1.0115996781,76.0793891911,76.0793891911
 01/21  17:00:00,9.52791082388,3.03508654941,0.0,0.0,5.48122459637,1.0115996781,55.7608488831,55.7608488831
 01/21  18:00:00,12.4766286702,3.00947106242,0.0,0.0,5.48122459637,1.0115996781,56.6742936704,56.6742936704
 01/21  19:00:00,19.9925209586,4.57669668409,0.0,0.0,5.48122459637,1.0115996781,92.4566034146,92.4566034146
 01/21  20:00:00,19.3712717113,3.95544743679,0.0,0.0,5.48122459637,1.0115996781,91.791196471,91.791196471
 01/21  21:00:00,20.7387880389,5.32296376441,0.0,0.0,5.48122459637,1.0115996781,125.67978139,125.67978139
 01/21  22:00:00,19.7637709267,4.34794665228,0.0,0.0,5.48122459637,1.0115996781,111.597791376,111.597791376
 01/21  23:00:00,20.8617133935,5.44588911908,0.0,0.0,5.48122459637,1.0115996781,130.603197709,130.603197709
 01/21  24:00:00,19.7016193673,4.28579509286,0.0,0.0,5.48122459637,1.0115996781,108.117518857,108.117518857
 01/22  01:00:00,20.7952078797,5.37938360528,0.0,0.0,5.48122459637,1.0115996781,127.64528112,127.64528112
 01/22  02:00:00,19.6936246732,4.27780039872,0.0,0.0,5.48122459637,1.0115996781,107.700500333,107.700500333
 01/22  03:00:00,20.8157726923,5.39994841781,0.0,0.0,5.48122459637,1.0115996781,128.427422871,128.427422871
 01/22  04:00:00,19.7393790342,4.32355475971,0.0,0.0,5.48122459637,1.0115996781,110.228924964,110.228924964
 01/22  05:00:00,20.9105823364,5.49475806189,0.0,0.0,5.48122459637,1.0115996781,133.118352197,133.118352197
 01/22  06:00:00,19.7785143452,4.3626900707,0.0,0.0,5.48122459637,1.0115996781,111.520607355,111.520607355
 01/22  07:00:00,20.8432792384,5.42745496394,0.0,0.0,5.48122459637,1.0115996781,129.48987407,129.48987407
 01/22  08:00:00,18.2318951579,4.30323755007,0.0,0.0,5.48122459637,1.0115996781,108.407452851,108.407452851
 01/22  09:00:00,11.8081993398,5.31537506531,0.0,0.0,5.48122459637,1.0115996781,124.819155822,124.819155822
 01/22  10:00:00,10.5304116455,4.03758737107,0.0,0.0,5.48122459637,1.0115996781,97.3754211392,97.3754211392
 01/22  11:00:00,11.2671062529,4.77428197843,0.0,0.0,5.48122459637,1.0115996781,105.363946961,105.363946961
 01/22  12:00:00,10.0499473613,3.55712308683,0.0,0.0,5.48122459637,1.0115996781,77.9804389528,77.9804389528
 01/22  13:00:00,10.7612599455,4.26843567107,0.0,0.0,5.48122459637,1.0115996781,86.8601807361,86.8601807361
 01/22  14:00:00,9.6851119544,3.19228767994,0.0,0.0,5.48122459637,1.0115996781,62.4860059904,62.4860059904
 01/22  15:00:00,10.0936539484,3.60082967394,0.0,0.0,5.48122459637,1.0115996781,66.8494053122,66.8494053122
 01/22  16:00:00,9.16016765579,2.66734338132,0.0,0.0,5.48122459637,1.0115996781,50.3558937991,50.3558937991
 01/22  17:00:00,9.9919723191,3.49914804464,0.0,0.0,5.48122459637,1.0115996781,65.1894345657,65.1894345657
 01/22  18:00:00,12.4665353011,2.99937769334,0.0,0.0,5.48122459637,1.0115996781,56.7289040193,56.7289040193
 01/22  19:00:00,20.0368574063,4.62103313185,0.0,0.0,5.48122459637,1.0115996781,90.9478903495,90.9478903495
 01/22  20:00:00,19.4659358383,4.05011156382,0.0,0.0,5.48122459637,1.0115996781,93.2605563349,93.2605563349
 01/22  21:00:00,20.8439990714,5.42817479691,0.0,0.0,5.48122459637,1.0115996781,128.639422307,128.639422307
 01/22  22:00:00,19.9393754204,4.52355114597,0.0,0.0,5.48122459637,1.0115996781,119.728055915,119.728055915
 01/22  23:00:00,21.2764792497,5.86065497526,0.0,0.0,5.48122459637,1.0115996781,149.698741142,149.698741142
 01/22  24:00:00,20.2614095925,4.84558531806,0.0,0.0,5.48122459637,1.0115996781,137.768094257,137.768094257
 01/23  01:00:00,21.6403962498,6.22457197532,0.0,0.0,5.48122459637,1.0115996781,167.337061031,167.337061031
 01/23  02:00:00,20.4172610969,5.0014368224,0.0,0.0,5.48122459637,1.0115996781,144.659608522,144.659608522
 01/23  03:00:00,21.6244533393,6.20862906484,0.0,0.0,5.48122459637,1.0115996781,165.880345692,165.880345692
 01/23  04:00:00,20.3707375312,4.95491325674,0.0,0.0,5.48122459637,1.0115996781,141.675004891,141.675004891
 01/23  05:00:00,21.5812560866,6.16543181209,0.0,0.0,5.48122459637,1.0115996781,163.746859144,163.746859144
 01/23  06:00:00,20.3321446814,4.9163204069,0.0,0.0,5.48122459637,1.0115996781,139.507950564,139.507950564
 01/23  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,197.69445514,197.69445514
 01/23  08:00:00,43.4275631094,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,161.457013602,161.457013602
 01/23  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,124.667520367,124.667520367
 01/23  10:00:00,67.318361659,8.88294318887,0.0,0.0,49.3310213673,9.10439710289,84.5897135653,84.5897135653
 01/23  11:00:00,67.3050208137,8.86960234348,0.0,0.0,49.3310213673,9.10439710289,60.5477647766,60.5477647766
 01/23  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,38.4772854484,38.4772854484
 01/23  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,24.9961788119,24.9961788119
 01/23  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,13.3885912311,13.3885912311
 01/23  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.64604106541,5.64604106541
 01/23  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.57909531831,4.57909531831
 01/23  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.85241293101,4.85241293101
 01/23  18:00:00,24.0231823206,0.558776485735,0.0,0.0,16.4436737891,4.04639871239,10.1558449333,10.1558449333
 01/23  19:00:00,16.5932807678,1.17745649335,0.0,0.0,5.48122459637,1.0115996781,21.3962408823,21.3962408823
 01/23  20:00:00,17.0477599872,1.63193571272,0.0,0.0,5.48122459637,1.0115996781,29.8864304276,29.8864304276
 01/23  21:00:00,17.2757020971,1.8598778226,0.0,0.0,5.48122459637,1.0115996781,34.7026829517,34.7026829517
 01/23  22:00:00,17.6161428637,2.20031858925,0.0,0.0,5.48122459637,1.0115996781,40.6810295969,40.6810295969
 01/23  23:00:00,17.5970567662,2.1812324917,0.0,0.0,5.48122459637,1.0115996781,40.9978830278,40.9978830278
 01/23  24:00:00,17.7749506899,2.35912641546,0.0,0.0,5.48122459637,1.0115996781,43.7672331635,43.7672331635
 01/24  01:00:00,17.6655807511,2.24975647659,0.0,0.0,5.48122459637,1.0115996781,42.42239414,42.42239414
 01/24  02:00:00,17.8520401574,2.43621588289,0.0,0.0,5.48122459637,1.0115996781,45.2899796306,45.2899796306
 01/24  03:00:00,17.8161010694,2.40027679493,0.0,0.0,5.48122459637,1.0115996781,45.3637371247,45.3637371247
 01/24  04:00:00,18.056583533,2.64075925856,0.0,0.0,5.48122459637,1.0115996781,49.1714518591,49.1714518591
 01/24  05:00:00,17.9664534735,2.55062919903,0.0,0.0,5.48122459637,1.0115996781,48.3003794095,48.3003794095
 01/24  06:00:00,18.1207936349,2.70496936041,0.0,0.0,5.48122459637,1.0115996781,50.4349714328,50.4349714328
 01/24  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,67.4799699767,67.4799699767
 01/24  08:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,57.7351697902,57.7351697902
 01/24  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,49.21678709,49.21678709
 01/24  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,35.9455507384,35.9455507384
 01/24  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,22.7726819051,22.7726819051
 01/24  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,11.1783111698,11.1783111698
 01/24  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,6.54992228971,6.54992228971
 01/24  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.16666486437,5.16666486437
 01/24  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.46554943897,4.46554943897
 01/24  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.73694637907,4.73694637907
 01/24  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.52269040037,5.52269040037
 01/24  18:00:00,23.7787345025,0.314328667665,0.0,0.0,16.4436737891,4.04639871239,5.76169186848,5.76169186848
 01/24  19:00:00,16.3372226012,0.921398326703,0.0,0.0,5.48122459637,1.0115996781,16.7104403791,16.7104403791
 01/24  20:00:00,17.3270571879,1.91123291339,0.0,0.0,5.48122459637,1.0115996781,35.4135764304,35.4135764304
 01/24  21:00:00,17.2378387204,1.82201444592,0.0,0.0,5.48122459637,1.0115996781,33.8819759267,33.8819759267
 01/24  22:00:00,18.3268724767,2.91104820222,0.0,0.0,5.48122459637,1.0115996781,54.4638496178,54.4638496178
 01/24  23:00:00,17.7493512783,2.33352700381,0.0,0.0,5.48122459637,1.0115996781,43.6364872309,43.6364872309
 01/24  24:00:00,18.7175694116,3.30174513716,0.0,0.0,5.48122459637,1.0115996781,62.0239638429,62.0239638429
 01/25  01:00:00,17.963673162,2.54784888751,0.0,0.0,5.48122459637,1.0115996781,47.7771250057,47.7771250057
 01/25  02:00:00,18.8654715221,3.44964724767,0.0,0.0,5.48122459637,1.0115996781,64.9390550823,64.9390550823
 01/25  03:00:00,17.9574333954,2.54160912095,0.0,0.0,5.48122459637,1.0115996781,47.7340322948,47.7340322948
 01/25  04:00:00,18.7960558387,3.3802315642,0.0,0.0,5.48122459637,1.0115996781,63.6900356938,63.6900356938
 01/25  05:00:00,17.9407181515,2.524893877,0.0,0.0,5.48122459637,1.0115996781,47.4751558754,47.4751558754
 01/25  06:00:00,18.7920714944,3.37624721991,0.0,0.0,5.48122459637,1.0115996781,63.6725627929,63.6725627929
 01/25  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,79.5410490067,79.5410490067
 01/25  08:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,66.4217479864,66.4217479864
 01/25  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,54.3273698958,54.3273698958
 01/25  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,42.4375387204,42.4375387204
 01/25  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,30.8773381859,30.8773381859
 01/25  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,17.6898025844,17.6898025844
 01/25  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,10.9729811882,10.9729811882
 01/25  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,8.79923246395,8.79923246395
 01/25  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,8.10007455214,8.10007455214
 01/25  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.62028783724,7.62028783724
 01/25  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.57256336913,7.57256336913
 01/25  18:00:00,23.6563020445,0.191896209696,0.0,0.0,16.4436737891,4.04639871239,3.54833674255,3.54833674255
 01/25  19:00:00,16.110478762,0.694654487536,0.0,0.0,5.48122459637,1.0115996781,12.7314596161,12.7314596161
 01/25  20:00:00,16.2360404421,0.820216167667,0.0,0.0,5.48122459637,1.0115996781,15.1310124864,15.1310124864
 01/25  21:00:00,16.7214931479,1.30566887348,0.0,0.0,5.48122459637,1.0115996781,24.2745733298,24.2745733298
 01/25  22:00:00,16.4970413128,1.08121703834,0.0,0.0,5.48122459637,1.0115996781,20.2669236527,20.2669236527
 01/25  23:00:00,16.9400117255,1.52418745099,0.0,0.0,5.48122459637,1.0115996781,28.570150085,28.570150085
 01/25  24:00:00,16.5922648672,1.17644059277,0.0,0.0,5.48122459637,1.0115996781,22.1552958996,22.1552958996
 01/26  01:00:00,17.0309705147,1.61514624025,0.0,0.0,5.48122459637,1.0115996781,30.3935629662,30.3935629662
 01/26  02:00:00,16.6493869063,1.23356263188,0.0,0.0,5.48122459637,1.0115996781,23.3141119594,23.3141119594
 01/26  03:00:00,17.1009648264,1.6851405519,0.0,0.0,5.48122459637,1.0115996781,31.8005304999,31.8005304999
 01/26  04:00:00,16.6792942808,1.26347000634,0.0,0.0,5.48122459637,1.0115996781,23.9431210811,23.9431210811
 01/26  05:00:00,17.1886902539,1.77286597947,0.0,0.0,5.48122459637,1.0115996781,33.5274458341,33.5274458341
 01/26  06:00:00,16.9440753752,1.52825110069,0.0,0.0,5.48122459637,1.0115996781,29.0137772974,29.0137772974
 01/26  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,63.8889005957,63.8889005957
 01/26  08:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,58.2678001165,58.2678001165
 01/26  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,56.9672501432,56.9672501432
 01/26  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,52.428701914,52.428701914
 01/26  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,50.1650465804,50.1650465804
 01/26  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,48.0675038051,48.0675038051
 01/26  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,46.3557807942,46.3557807942
 01/26  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,41.930718307,41.930718307
 01/26  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,43.2134949697,43.2134949697
 01/26  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,46.9917034947,46.9917034947
 01/26  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,51.5944473962,51.5944473962
 01/26  18:00:00,25.9778918248,2.51348598995,0.0,0.0,16.4436737891,4.04639871239,46.1067270871,46.1067270871
 01/26  19:00:00,17.9574163539,2.5415920794,0.0,0.0,5.48122459637,1.0115996781,47.4157966398,47.4157966398
 01/26  20:00:00,19.0478319633,3.6320076888,0.0,0.0,5.48122459637,1.0115996781,67.9796066669,67.9796066669
 01/26  21:00:00,18.2651839891,2.8493597146,0.0,0.0,5.48122459637,1.0115996781,53.4775272281,53.4775272281
 01/26  22:00:00,19.2937378136,3.87791353915,0.0,0.0,5.48122459637,1.0115996781,72.8466220506,72.8466220506
 01/26  23:00:00,18.4038337433,2.9880094688,0.0,0.0,5.48122459637,1.0115996781,56.2069779662,56.2069779662
 01/26  24:00:00,19.4651707675,4.04934649308,0.0,0.0,5.48122459637,1.0115996781,76.2368397205,76.2368397205
 01/27  01:00:00,18.5700791502,3.15425487575,0.0,0.0,5.48122459637,1.0115996781,59.4523838509,59.4523838509
 01/27  02:00:00,19.7195790407,4.30375476625,0.0,0.0,5.48122459637,1.0115996781,81.2142465375,81.2142465375
 01/27  03:00:00,18.7484235243,3.33259924988,0.0,0.0,5.48122459637,1.0115996781,62.9128595235,62.9128595235
 01/27  04:00:00,19.9216289154,4.50580464091,0.0,0.0,5.48122459637,1.0115996781,85.1665456623,85.1665456623
 01/27  05:00:00,18.912577661,3.49675338653,0.0,0.0,5.48122459637,1.0115996781,66.078253906,66.078253906
 01/27  06:00:00,20.3364934836,4.92066920918,0.0,0.0,5.48122459637,1.0115996781,94.0044593003,94.0044593003
 01/27  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,124.553045605,124.553045605
 01/27  08:00:00,43.4275631094,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,110.383888163,110.383888163
 01/27  09:00:00,55.2813678826,8.81999828324,0.0,0.0,38.3685721746,8.09279742479,96.3594595137,96.3594595137
 01/27  10:00:00,67.2554167534,8.81999828324,0.0,0.0,49.3310213673,9.10439710289,85.8520359987,85.8520359987
 01/27  11:00:00,67.2926197986,8.85720132842,0.0,0.0,49.3310213673,9.10439710289,78.3886135362,78.3886135362
 01/27  12:00:00,67.3050208137,8.86960234348,0.0,0.0,49.3310213673,9.10439710289,70.6427629574,70.6427629574
 01/27  13:00:00,60.8245975543,8.88200335854,0.0,0.0,43.8497967709,8.09279742479,63.1620273328,63.1620273328
 01/27  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,54.2352762314,54.2352762314
 01/27  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,49.6445105096,49.6445105096
 01/27  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,47.2121500994,47.2121500994
 01/27  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,48.8596956,48.8596956
 01/27  18:00:00,26.0396844425,2.5752786077,0.0,0.0,16.4436737891,4.04639871239,46.9508667328,46.9508667328
 01/27  19:00:00,18.3050946555,2.88927038099,0.0,0.0,5.48122459637,1.0115996781,53.5674252713,53.5674252713
 01/27  20:00:00,20.0267845151,4.61096024064,0.0,0.0,5.48122459637,1.0115996781,87.0911085003,87.0911085003
 01/27  21:00:00,19.3800448341,3.96422055964,0.0,0.0,5.48122459637,1.0115996781,86.4580441567,86.4580441567
 01/27  22:00:00,20.9160913723,5.50026709784,0.0,0.0,5.48122459637,1.0115996781,125.810996588,125.810996588
 01/27  23:00:00,19.7621821771,4.34635790265,0.0,0.0,5.48122459637,1.0115996781,110.482417698,110.482417698
 01/27  24:00:00,21.2899414276,5.87411715312,0.0,0.0,5.48122459637,1.0115996781,146.105945506,146.105945506
 01/28  01:00:00,20.0283745307,4.61255025626,0.0,0.0,5.48122459637,1.0115996781,126.943286503,126.943286503
 01/28  02:00:00,21.5760129299,6.1601886554,0.0,0.0,5.48122459637,1.0115996781,162.276927805,162.276927805
 01/28  03:00:00,20.2718945326,4.85607025811,0.0,0.0,5.48122459637,1.0115996781,141.640567058,141.640567058
 01/28  04:00:00,21.9175085553,6.50168428085,0.0,0.0,5.48122459637,1.0115996781,180.33002334,180.33002334
 01/28  05:00:00,20.554924281,5.13910000649,0.0,0.0,5.48122459637,1.0115996781,156.843329629,156.843329629
 01/28  06:00:00,22.1332746604,6.7174503859,0.0,0.0,5.48122459637,1.0115996781,190.862455294,190.862455294
 01/28  07:00:00,20.674384933,5.2585606585,0.0,0.0,5.48122459637,1.0115996781,163.80694271,163.80694271
 01/28  08:00:00,22.9374906079,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,235.650542393,235.650542393
 01/28  09:00:00,16.5132569527,9.00883300011,0.0,0.0,5.48122459637,2.0231993562,208.735389005,208.735389005
 01/28  10:00:00,26.2101707438,9.00883300011,0.0,0.0,13.1549390313,4.04639871239,170.911683286,170.911683286
 01/28  11:00:00,26.2101707438,9.00883300011,0.0,0.0,13.1549390313,4.04639871239,128.251796746,128.251796746
 01/28  12:00:00,26.2101707438,9.00883300011,0.0,0.0,13.1549390313,4.04639871239,90.9090526826,90.9090526826
 01/28  13:00:00,15.3757674633,8.88294318887,0.0,0.0,5.48122459637,1.0115996781,74.4432718568,74.4432718568
 01/28  14:00:00,15.3376245878,8.84480031336,0.0,0.0,5.48122459637,1.0115996781,63.8383919684,63.8383919684
 01/28  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,59.0052717764,59.0052717764
 01/28  16:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,59.6533939248,59.6533939248
 01/28  17:00:00,8.96475148026,2.47192720579,0.0,0.0,5.48122459637,1.0115996781,45.279729971,45.279729971
 01/28  18:00:00,10.3296117821,2.349620841,0.0,0.0,5.48122459637,1.0115996781,43.6584762768,43.6584762768
 01/28  19:00:00,18.8247125328,3.40888825837,0.0,0.0,5.48122459637,1.0115996781,63.5673743797,63.5673743797
 01/28  20:00:00,18.108847839,2.69302356449,0.0,0.0,5.48122459637,1.0115996781,50.368738103,50.368738103
 01/28  21:00:00,19.0683811138,3.65255683934,0.0,0.0,5.48122459637,1.0115996781,68.3916390423,68.3916390423
 01/28  22:00:00,18.2456042167,2.82977994225,0.0,0.0,5.48122459637,1.0115996781,53.0807191541,53.0807191541
 01/28  23:00:00,19.3098402451,3.89401597063,0.0,0.0,5.48122459637,1.0115996781,73.1321770664,73.1321770664
 01/28  24:00:00,18.4083976032,2.99257332873,0.0,0.0,5.48122459637,1.0115996781,56.2436210367,56.2436210367
 01/29  01:00:00,19.4265194086,4.01069513413,0.0,0.0,5.48122459637,1.0115996781,75.4567429719,75.4567429719
 01/29  02:00:00,18.4573536843,3.04152940979,0.0,0.0,5.48122459637,1.0115996781,57.2261032467,57.2261032467
 01/29  03:00:00,19.5023125342,4.08648825971,0.0,0.0,5.48122459637,1.0115996781,76.9841928929,76.9841928929
 01/29  04:00:00,18.5629608803,3.14713660584,0.0,0.0,5.48122459637,1.0115996781,59.2964609875,59.2964609875
 01/29  05:00:00,19.6346171899,4.21879291539,0.0,0.0,5.48122459637,1.0115996781,79.5969567029,79.5969567029
 01/29  06:00:00,18.5839400266,3.16811575215,0.0,0.0,5.48122459637,1.0115996781,59.7246504091,59.7246504091
 01/29  07:00:00,19.57342967,4.15760539554,0.0,0.0,5.48122459637,1.0115996781,78.4702042579,78.4702042579
 01/29  08:00:00,17.0154754953,3.08681788746,0.0,0.0,5.48122459637,1.0115996781,58.21060662,58.21060662
 01/29  09:00:00,10.4859326158,3.99310834137,0.0,0.0,5.48122459637,1.0115996781,75.3635791827,75.3635791827
 01/29  10:00:00,9.29409627159,2.80127199712,0.0,0.0,5.48122459637,1.0115996781,52.7854012668,52.7854012668
 01/29  11:00:00,9.93086439969,3.43804012523,0.0,0.0,5.48122459637,1.0115996781,64.7907455269,64.7907455269
 01/29  12:00:00,8.8342639161,2.34143964163,0.0,0.0,5.48122459637,1.0115996781,44.101052858,44.101052858
 01/29  13:00:00,9.23680473631,2.74398046185,0.0,0.0,5.48122459637,1.0115996781,51.5529547016,51.5529547016
 01/29  14:00:00,8.35125222989,1.85842795543,0.0,0.0,5.48122459637,1.0115996781,34.9766603503,34.9766603503
 01/29  15:00:00,8.89778291953,2.40495864507,0.0,0.0,5.48122459637,1.0115996781,45.0360701841,45.0360701841
 01/29  16:00:00,8.3046114812,1.81178720674,0.0,0.0,5.48122459637,1.0115996781,33.9310601714,33.9310601714
 01/29  17:00:00,9.05438572874,2.56156145428,0.0,0.0,5.48122459637,1.0115996781,47.8345155847,47.8345155847
 01/29  18:00:00,10.180985893,2.20099495182,0.0,0.0,5.48122459637,1.0115996781,41.1745111545,41.1745111545
 01/29  19:00:00,18.9674141659,3.55158989142,0.0,0.0,5.48122459637,1.0115996781,66.8019272086,66.8019272086
 01/29  20:00:00,18.4991908803,3.08336660584,0.0,0.0,5.48122459637,1.0115996781,58.1669144076,58.1669144076
 01/29  21:00:00,19.8681880637,4.45236378922,0.0,0.0,5.48122459637,1.0115996781,84.1099043419,84.1099043419
 01/29  22:00:00,19.1025556118,3.68673133738,0.0,0.0,5.48122459637,1.0115996781,71.0099583889,71.0099583889
 01/29  23:00:00,20.5014306049,5.08560633043,0.0,0.0,5.48122459637,1.0115996781,104.240195372,104.240195372
 01/29  24:00:00,19.4590996724,4.04327539797,0.0,0.0,5.48122459637,1.0115996781,90.8599456819,90.8599456819
 01/30  01:00:00,20.8514707877,5.43564651327,0.0,0.0,5.48122459637,1.0115996781,123.269652283,123.269652283
 01/30  02:00:00,19.6256087781,4.2097845036,0.0,0.0,5.48122459637,1.0115996781,101.395419244,101.395419244
 01/30  03:00:00,20.7296167085,5.31379243399,0.0,0.0,5.48122459637,1.0115996781,118.753079166,118.753079166
 01/30  04:00:00,19.3378567271,3.92203245259,0.0,0.0,5.48122459637,1.0115996781,87.3974597811,87.3974597811
 01/30  05:00:00,20.384427243,4.96860296853,0.0,0.0,5.48122459637,1.0115996781,103.900765642,103.900765642
 01/30  06:00:00,19.1066151205,3.69079084604,0.0,0.0,5.48122459637,1.0115996781,75.6705103463,75.6705103463
 01/30  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,120.947584208,120.947584208
 01/30  08:00:00,43.2387283925,8.81999828324,0.0,0.0,21.9248983855,5.05799839049,91.6753729988,91.6753729988
 01/30  09:00:00,55.3185709278,8.85720132842,0.0,0.0,38.3685721746,8.09279742479,79.1148764441,79.1148764441
 01/30  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,66.4988014302,66.4988014302
 01/30  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,57.4808060449,57.4808060449
 01/30  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,48.3790735594,48.3790735594
 01/30  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,44.1232133359,44.1232133359
 01/30  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,40.3313864472,40.3313864472
 01/30  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,37.5968652049,37.5968652049
 01/30  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,36.4727358447,36.4727358447
 01/30  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,39.9131818166,39.9131818166
 01/30  18:00:00,24.0781454765,2.10090630833,0.0,0.0,16.4436737891,4.04639871239,38.4571057228,38.4571057228
 01/30  19:00:00,17.6651414942,2.24931721974,0.0,0.0,5.48122459637,1.0115996781,41.7450193692,41.7450193692
 01/30  20:00:00,18.7803066456,3.36448237111,0.0,0.0,5.48122459637,1.0115996781,62.9680054907,62.9680054907
 01/30  21:00:00,18.0984647985,2.68264052399,0.0,0.0,5.48122459637,1.0115996781,50.1661249218,50.1661249218
 01/30  22:00:00,19.2018953894,3.7860711149,0.0,0.0,5.48122459637,1.0115996781,71.1940147549,71.1940147549
 01/30  23:00:00,18.338218883,2.92239460849,0.0,0.0,5.48122459637,1.0115996781,54.8238107791,54.8238107791
 01/30  24:00:00,19.4420402784,4.02621600398,0.0,0.0,5.48122459637,1.0115996781,75.9047643203,75.9047643203
 01/31  01:00:00,18.5059797425,3.09015546806,0.0,0.0,5.48122459637,1.0115996781,58.0855457086,58.0855457086
 01/31  02:00:00,19.6218456764,4.20602140195,0.0,0.0,5.48122459637,1.0115996781,79.4359484639,79.4359484639
 01/31  03:00:00,18.630356077,3.2145318025,0.0,0.0,5.48122459637,1.0115996781,60.5067462615,60.5067462615
 01/31  04:00:00,19.9087094971,4.49288522268,0.0,0.0,5.48122459637,1.0115996781,84.7847015039,84.7847015039
 01/31  05:00:00,19.0064837609,3.59065948649,0.0,0.0,5.48122459637,1.0115996781,68.5671573117,68.5671573117
 01/31  06:00:00,20.1574158173,4.74159154285,0.0,0.0,5.48122459637,1.0115996781,92.6592030963,92.6592030963
 01/31  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,114.216587546,114.216587546
 01/31  08:00:00,41.8145066315,8.88294318887,0.0,0.0,21.9248983855,5.05799839049,94.4903553323,94.4903553323
 01/31  09:00:00,55.2813678826,8.81999828324,0.0,0.0,38.3685721746,8.09279742479,84.1899092611,84.1899092611
 01/31  10:00:00,67.3174218287,8.88200335854,0.0,0.0,49.3310213673,9.10439710289,72.1971717549,72.1971717549
 01/31  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,60.7551550885,60.7551550885
 01/31  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,50.7616862268,50.7616862268
 01/31  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,46.3567303173,46.3567303173
 01/31  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,39.7118501884,39.7118501884
 01/31  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,35.597951793,35.597951793
 01/31  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,35.1649267252,35.1649267252
 01/31  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,38.7823251089,38.7823251089
 01/31  18:00:00,24.0217751036,2.04453593541,0.0,0.0,16.4436737891,4.04639871239,37.3569599051,37.3569599051
 01/31  19:00:00,17.6097298436,2.19390556917,0.0,0.0,5.48122459637,1.0115996781,40.6543120768,40.6543120768
 01/31  20:00:00,18.7343587764,3.31853450191,0.0,0.0,5.48122459637,1.0115996781,62.0344957825,62.0344957825
 01/31  21:00:00,18.0491979647,2.63337369024,0.0,0.0,5.48122459637,1.0115996781,49.1972901068,49.1972901068
 01/31  22:00:00,19.0181014444,3.60227716993,0.0,0.0,5.48122459637,1.0115996781,67.643380801,67.643380801
 01/31  23:00:00,18.0567620523,2.64093777779,0.0,0.0,5.48122459637,1.0115996781,49.4586720382,49.4586720382
 01/31  24:00:00,18.8269468623,3.41112258787,0.0,0.0,5.48122459637,1.0115996781,64.1368981266,64.1368981266
 02/01  01:00:00,17.8313790583,2.41555478386,0.0,0.0,5.48122459637,1.0115996781,45.3088621771,45.3088621771
 02/01  02:00:00,18.487529809,3.07170553457,0.0,0.0,5.48122459637,1.0115996781,57.745314937,57.745314937
 02/01  03:00:00,17.5534831,2.13765882555,0.0,0.0,5.48122459637,1.0115996781,40.1135655622,40.1135655622
 02/01  04:00:00,18.0570788084,2.64125453395,0.0,0.0,5.48122459637,1.0115996781,49.6756548727,49.6756548727
 02/01  05:00:00,17.2389484438,1.82312416934,0.0,0.0,5.48122459637,1.0115996781,34.2557068619,34.2557068619
 02/01  06:00:00,17.7981637083,2.38233943384,0.0,0.0,5.48122459637,1.0115996781,44.8575569884,44.8575569884
 02/01  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,55.7197632,55.7197632
 02/01  08:00:00,41.8259678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,46.2592940344,46.2592940344
 02/01  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,36.3558176767,36.3558176767
 02/01  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,20.6717188046,20.6717188046
 02/01  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.77757877633,7.77757877633
 02/01  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.02800090151,5.02800090151
 02/01  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,4.10010413776,4.10010413776
 02/01  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.23574132326,4.23574132326
 02/01  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.83101811211,4.83101811211
 02/01  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.40987766186,5.40987766186
 02/01  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.35284084499,6.35284084499
 02/01  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/01  19:00:00,15.8232952914,0.407471016915,0.0,0.0,5.48122459637,1.0115996781,7.48515024789,7.48515024789
 02/01  20:00:00,15.8743205263,0.458496251851,0.0,0.0,5.48122459637,1.0115996781,8.41103323845,8.41103323845
 02/01  21:00:00,16.1785151043,0.762690829855,0.0,0.0,5.48122459637,1.0115996781,14.2202976068,14.2202976068
 02/01  22:00:00,16.3510102671,0.935185992672,0.0,0.0,5.48122459637,1.0115996781,17.3611503262,17.3611503262
 02/01  23:00:00,16.3860574757,0.970233201195,0.0,0.0,5.48122459637,1.0115996781,18.2862944929,18.2862944929
 02/01  24:00:00,16.4772196811,1.06139540659,0.0,0.0,5.48122459637,1.0115996781,19.8180717559,19.8180717559
 02/02  01:00:00,16.5554172266,1.13959295213,0.0,0.0,5.48122459637,1.0115996781,21.5901320206,21.5901320206
 02/02  02:00:00,16.8665730613,1.45074878686,0.0,0.0,5.48122459637,1.0115996781,27.161624581,27.161624581
 02/02  03:00:00,16.9491083002,1.53328402576,0.0,0.0,5.48122459637,1.0115996781,29.1525766255,29.1525766255
 02/02  04:00:00,16.9669647202,1.55114044573,0.0,0.0,5.48122459637,1.0115996781,29.1168031441,29.1168031441
 02/02  05:00:00,16.7638905487,1.34806627425,0.0,0.0,5.48122459637,1.0115996781,25.714215894,25.714215894
 02/02  06:00:00,16.7250907897,1.30926651526,0.0,0.0,5.48122459637,1.0115996781,24.6358647285,24.6358647285
 02/02  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,33.8051379398,33.8051379398
 02/02  08:00:00,41.8259678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,22.8031237133,22.8031237133
 02/02  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,15.6704701055,15.6704701055
 02/02  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,12.2756226249,12.2756226249
 02/02  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,10.9894978485,10.9894978485
 02/02  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,9.57689563573,9.57689563573
 02/02  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,10.0324857691,10.0324857691
 02/02  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,8.35971395717,8.35971395717
 02/02  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.63399762213,7.63399762213
 02/02  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.42218917469,7.42218917469
 02/02  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.84899960736,7.84899960736
 02/02  18:00:00,22.2881591545,0.310919986326,0.0,0.0,16.4436737891,4.04639871239,5.69448679823,5.69448679823
 02/02  19:00:00,16.1501739422,0.734349667732,0.0,0.0,5.48122459637,1.0115996781,13.5114032753,13.5114032753
 02/02  20:00:00,16.8838882779,1.4680640034,0.0,0.0,5.48122459637,1.0115996781,27.2904104441,27.2904104441
 02/02  21:00:00,16.7274047545,1.31158048001,0.0,0.0,5.48122459637,1.0115996781,24.5616978923,24.5616978923
 02/02  22:00:00,17.3158655995,1.90004132501,0.0,0.0,5.48122459637,1.0115996781,35.5983389352,35.5983389352
 02/02  23:00:00,16.9453153275,1.52949105302,0.0,0.0,5.48122459637,1.0115996781,28.7968356982,28.7968356982
 02/02  24:00:00,17.6824576669,2.26663339248,0.0,0.0,5.48122459637,1.0115996781,42.6256839252,42.6256839252
 02/03  01:00:00,17.2440402994,1.82821602489,0.0,0.0,5.48122459637,1.0115996781,34.5140643096,34.5140643096
 02/03  02:00:00,18.0120646241,2.59624034965,0.0,0.0,5.48122459637,1.0115996781,48.938985164,48.938985164
 02/03  03:00:00,17.4992905863,2.08346631182,0.0,0.0,5.48122459637,1.0115996781,39.3862751292,39.3862751292
 02/03  04:00:00,18.4221346804,3.00631040592,0.0,0.0,5.48122459637,1.0115996781,56.7535484301,56.7535484301
 02/03  05:00:00,17.8546868533,2.43886257882,0.0,0.0,5.48122459637,1.0115996781,46.1482331099,46.1482331099
 02/03  06:00:00,18.8763251083,3.46050083386,0.0,0.0,5.48122459637,1.0115996781,65.4404634188,65.4404634188
 02/03  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,86.0726904228,86.0726904228
 02/03  08:00:00,41.8259678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,76.8893046961,76.8893046961
 02/03  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,70.2000541603,70.2000541603
 02/03  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,64.6337810551,64.6337810551
 02/03  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,61.2709639452,61.2709639452
 02/03  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,57.2795721818,57.2795721818
 02/03  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,56.9472771289,56.9472771289
 02/03  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,54.5490900508,54.5490900508
 02/03  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,52.7008662523,52.7008662523
 02/03  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,52.6209768107,52.6209768107
 02/03  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,55.4398457087,55.4398457087
 02/03  18:00:00,24.6706476084,2.69340844024,0.0,0.0,16.4436737891,4.04639871239,49.4762289096,49.4762289096
 02/03  19:00:00,18.2430091937,2.82718491926,0.0,0.0,5.48122459637,1.0115996781,52.8358472659,52.8358472659
 02/03  20:00:00,19.5615892142,4.14576493974,0.0,0.0,5.48122459637,1.0115996781,77.787090973,77.787090973
 02/03  21:00:00,18.7119907199,3.2961664454,0.0,0.0,5.48122459637,1.0115996781,61.978571248,61.978571248
 02/03  22:00:00,19.9272322127,4.51140793823,0.0,0.0,5.48122459637,1.0115996781,84.9913434066,84.9913434066
 02/03  23:00:00,18.9340954849,3.5182712104,0.0,0.0,5.48122459637,1.0115996781,66.315689626,66.315689626
 02/03  24:00:00,20.3172828557,4.90145858123,0.0,0.0,5.48122459637,1.0115996781,92.8772023914,92.8772023914
 02/04  01:00:00,19.2650053575,3.84918108302,0.0,0.0,5.48122459637,1.0115996781,77.3591179785,77.3591179785
 02/04  02:00:00,20.5217759619,5.10595168744,0.0,0.0,5.48122459637,1.0115996781,104.809149296,104.809149296
 02/04  03:00:00,19.4029397092,3.98711543474,0.0,0.0,5.48122459637,1.0115996781,87.0238583455,87.0238583455
 02/04  04:00:00,20.6852020575,5.26937778304,0.0,0.0,5.48122459637,1.0115996781,114.554557611,114.554557611
 02/04  05:00:00,19.5052513298,4.08942705533,0.0,0.0,5.48122459637,1.0115996781,94.3276178671,94.3276178671
 02/04  06:00:00,20.8050131207,5.38918884622,0.0,0.0,5.48122459637,1.0115996781,121.799734432,121.799734432
 02/04  07:00:00,19.6157219566,4.19989768215,0.0,0.0,5.48122459637,1.0115996781,101.29808423,101.29808423
 02/04  08:00:00,21.4503239412,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,161.797585874,161.797585874
 02/04  09:00:00,16.5132569527,9.00883300011,0.0,0.0,5.48122459637,2.0231993562,144.152322641,144.152322641
 02/04  10:00:00,26.2101707438,9.00883300011,0.0,0.0,13.1549390313,4.04639871239,129.32291947,129.32291947
 02/04  11:00:00,26.2101707438,9.00883300011,0.0,0.0,13.1549390313,4.04639871239,118.187951012,118.187951012
 02/04  12:00:00,26.2101707438,9.00883300011,0.0,0.0,13.1549390313,4.04639871239,105.667148383,105.667148383
 02/04  13:00:00,15.5016572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,101.580730429,101.580730429
 02/04  14:00:00,15.5016572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,92.603315155,92.603315155
 02/04  15:00:00,15.5016572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,87.6410373793,87.6410373793
 02/04  16:00:00,15.5016572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,88.7582722664,88.7582722664
 02/04  17:00:00,9.99439540303,3.50157112856,0.0,0.0,5.48122459637,1.0115996781,66.8226028304,66.8226028304
 02/04  18:00:00,11.3448881038,3.36489716267,0.0,0.0,5.48122459637,1.0115996781,68.7822350883,68.7822350883
 02/04  19:00:00,20.0732443177,4.65742004322,0.0,0.0,5.48122459637,1.0115996781,97.8845826528,97.8845826528
 02/04  20:00:00,19.3076597538,3.8918354793,0.0,0.0,5.48122459637,1.0115996781,90.0585656654,90.0585656654
 02/04  21:00:00,20.4761575818,5.06033330736,0.0,0.0,5.48122459637,1.0115996781,114.953695196,114.953695196
 02/04  22:00:00,19.4903138274,4.07448955297,0.0,0.0,5.48122459637,1.0115996781,99.3497591698,99.3497591698
 02/04  23:00:00,20.619657286,5.20383301149,0.0,0.0,5.48122459637,1.0115996781,121.30524496,121.30524496
 02/04  24:00:00,19.5802618274,4.16443755289,0.0,0.0,5.48122459637,1.0115996781,103.286646826,103.286646826
 02/05  01:00:00,20.6852404958,5.26941622137,0.0,0.0,5.48122459637,1.0115996781,123.943761635,123.943761635
 02/05  02:00:00,19.613648589,4.19782431449,0.0,0.0,5.48122459637,1.0115996781,105.133819361,105.133819361
 02/05  03:00:00,20.7291954252,5.31337115074,0.0,0.0,5.48122459637,1.0115996781,126.129924035,126.129924035
 02/05  04:00:00,19.6593345725,4.24351029806,0.0,0.0,5.48122459637,1.0115996781,107.215304507,107.215304507
 02/05  05:00:00,20.7766416412,5.36081736672,0.0,0.0,5.48122459637,1.0115996781,127.834507668,127.834507668
 02/05  06:00:00,19.7058012954,4.28997702093,0.0,0.0,5.48122459637,1.0115996781,109.415328567,109.415328567
 02/05  07:00:00,20.8601399185,5.44431564401,0.0,0.0,5.48122459637,1.0115996781,131.553397028,131.553397028
 02/05  08:00:00,16.7954330867,4.35394214561,0.0,0.0,5.48122459637,1.0115996781,112.236328999,112.236328999
 02/05  09:00:00,11.8581474353,5.36532316086,0.0,0.0,5.48122459637,1.0115996781,129.003268068,129.003268068
 02/05  10:00:00,10.5201582289,4.02733395446,0.0,0.0,5.48122459637,1.0115996781,99.1631247953,99.1631247953
 02/05  11:00:00,11.1397581056,4.64693383118,0.0,0.0,5.48122459637,1.0115996781,102.586615453,102.586615453
 02/05  12:00:00,9.85581978719,3.36299551273,0.0,0.0,5.48122459637,1.0115996781,71.9670780345,71.9670780345
 02/05  13:00:00,10.3982876086,3.90546333415,0.0,0.0,5.48122459637,1.0115996781,75.0323878778,75.0323878778
 02/05  14:00:00,9.27809367912,2.78526940466,0.0,0.0,5.48122459637,1.0115996781,52.3625116073,52.3625116073
 02/05  15:00:00,9.83019409545,3.33736982099,0.0,0.0,5.48122459637,1.0115996781,62.6606597242,62.6606597242
 02/05  16:00:00,9.11713371542,2.62430944096,0.0,0.0,5.48122459637,1.0115996781,50.1147853931,50.1147853931
 02/05  17:00:00,10.0154367468,3.52261247236,0.0,0.0,5.48122459637,1.0115996781,66.1711880821,66.1711880821
 02/05  18:00:00,9.48882532465,2.99600105018,0.0,0.0,5.48122459637,1.0115996781,57.1871425294,57.1871425294
 02/05  19:00:00,19.6915865467,4.27576227226,0.0,0.0,5.48122459637,1.0115996781,80.4490542664,80.4490542664
 02/05  20:00:00,19.0641264619,3.64830218744,0.0,0.0,5.48122459637,1.0115996781,73.3716500516,73.3716500516
 02/05  21:00:00,20.134398391,4.71857411658,0.0,0.0,5.48122459637,1.0115996781,96.4856526395,96.4856526395
 02/05  22:00:00,19.2141599486,3.79833567414,0.0,0.0,5.48122459637,1.0115996781,82.1600641857,82.1600641857
 02/05  23:00:00,20.1957399003,4.77991562587,0.0,0.0,5.48122459637,1.0115996781,99.4315824373,99.4315824373
 02/05  24:00:00,19.2079144004,3.79209012594,0.0,0.0,5.48122459637,1.0115996781,82.2694241118,82.2694241118
 02/06  01:00:00,20.3792197001,4.96339542567,0.0,0.0,5.48122459637,1.0115996781,108.572796292,108.572796292
 02/06  02:00:00,19.5686477516,4.15282347712,0.0,0.0,5.48122459637,1.0115996781,100.418651911,100.418651911
 02/06  03:00:00,20.8716584363,5.45583416188,0.0,0.0,5.48122459637,1.0115996781,130.271484907,130.271484907
 02/06  04:00:00,19.9688988624,4.55307458796,0.0,0.0,5.48122459637,1.0115996781,120.929545924,120.929545924
 02/06  05:00:00,21.3888337935,5.97300951906,0.0,0.0,5.48122459637,1.0115996781,154.096079765,154.096079765
 02/06  06:00:00,20.3676625772,4.95183830276,0.0,0.0,5.48122459637,1.0115996781,141.064465121,141.064465121
 02/06  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,213.333758743,213.333758743
 02/06  08:00:00,41.9403964427,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,193.286350563,193.286350563
 02/06  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,177.851734727,177.851734727
 02/06  10:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,160.226600933,160.226600933
 02/06  11:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,139.39476844,139.39476844
 02/06  12:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,119.726916994,119.726916994
 02/06  13:00:00,60.9514271958,9.00883300011,0.0,0.0,43.8497967709,8.09279742479,105.670270966,105.670270966
 02/06  14:00:00,67.3813065647,8.94588809449,0.0,0.0,49.3310213673,9.10439710289,81.9511265459,81.9511265459
 02/06  15:00:00,67.2678177685,8.8323992983,0.0,0.0,49.3310213673,9.10439710289,71.9149412474,71.9149412474
 02/06  16:00:00,67.2802187835,8.84480031336,0.0,0.0,49.3310213673,9.10439710289,70.8561327728,70.8561327728
 02/06  17:00:00,67.2926197986,8.85720132842,0.0,0.0,49.3310213673,9.10439710289,73.4258216978,73.4258216978
 02/06  18:00:00,23.8129600587,3.32288755722,0.0,0.0,16.4436737891,4.04639871239,60.8474751349,60.8474751349
