Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/06  19:00:00,19.0567029377,3.64087866322,0.0,0.0,5.48122459637,1.0115996781,79.3072762232,79.3072762232
 02/06  20:00:00,20.5894526403,5.17362836582,0.0,0.0,5.48122459637,1.0115996781,120.356755782,120.356755782
 02/06  21:00:00,19.7956835015,4.37985922703,0.0,0.0,5.48122459637,1.0115996781,115.775855842,115.775855842
 02/06  22:00:00,21.1890242394,5.77319996498,0.0,0.0,5.48122459637,1.0115996781,148.245435287,148.245435287
 02/06  23:00:00,20.1779067333,4.76208245888,0.0,0.0,5.48122459637,1.0115996781,135.278017828,135.278017828
 02/06  24:00:00,21.5706788508,6.15485457631,0.0,0.0,5.48122459637,1.0115996781,165.778125374,165.778125374
 02/07  01:00:00,20.4425163753,5.02669210088,0.0,0.0,5.48122459637,1.0115996781,148.694969947,148.694969947
 02/07  02:00:00,21.7857065121,6.36988223762,0.0,0.0,5.48122459637,1.0115996781,176.953406666,176.953406666
 02/07  03:00:00,20.5936948233,5.1778705488,0.0,0.0,5.48122459637,1.0115996781,157.294175365,157.294175365
 02/07  04:00:00,21.8955067795,6.47968250504,0.0,0.0,5.48122459637,1.0115996781,182.749916482,182.749916482
 02/07  05:00:00,20.6486698207,5.23284554626,0.0,0.0,5.48122459637,1.0115996781,160.066369618,160.066369618
 02/07  06:00:00,21.9139313747,6.49810710026,0.0,0.0,5.48122459637,1.0115996781,183.222706117,183.222706117
 02/07  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,215.845528696,215.845528696
 02/07  08:00:00,41.9403964427,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,199.972769384,199.972769384
 02/07  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,176.710778977,176.710778977
 02/07  10:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,143.159166426,143.159166426
 02/07  11:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,113.983363029,113.983363029
 02/07  12:00:00,67.4127790175,8.9773605473,0.0,0.0,49.3310213673,9.10439710289,87.0055029066,87.0055029066
 02/07  13:00:00,60.762592479,8.81999828324,0.0,0.0,43.8497967709,8.09279742479,72.3956915313,72.3956915313
 02/07  14:00:00,67.3050208137,8.86960234348,0.0,0.0,49.3310213673,9.10439710289,62.7820794149,62.7820794149
 02/07  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,55.698107365,55.698107365
 02/07  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,51.2004139132,51.2004139132
 02/07  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,52.2074620919,52.2074620919
 02/07  18:00:00,23.1884782156,2.69840571409,0.0,0.0,16.4436737891,4.04639871239,49.0941617566,49.0941617566
 02/07  19:00:00,18.3889418054,2.97311753097,0.0,0.0,5.48122459637,1.0115996781,55.0276783899,55.0276783899
 02/07  20:00:00,20.2448484728,4.82902419838,0.0,0.0,5.48122459637,1.0115996781,95.6703264,95.6703264
 02/07  21:00:00,19.430858667,4.01503439249,0.0,0.0,5.48122459637,1.0115996781,93.8918914594,93.8918914594
 02/07  22:00:00,20.9632239876,5.54739971311,0.0,0.0,5.48122459637,1.0115996781,131.92987383,131.92987383
 02/07  23:00:00,19.8060226519,4.39019837744,0.0,0.0,5.48122459637,1.0115996781,115.969423544,115.969423544
 02/07  24:00:00,21.3229835333,5.90715925881,0.0,0.0,5.48122459637,1.0115996781,149.82835765,149.82835765
 02/08  01:00:00,20.0242199153,4.60839564079,0.0,0.0,5.48122459637,1.0115996781,128.005245411,128.005245411
 02/08  02:00:00,21.5493421922,6.13351791771,0.0,0.0,5.48122459637,1.0115996781,161.680454102,161.680454102
 02/08  03:00:00,20.2326113661,4.81678709167,0.0,0.0,5.48122459637,1.0115996781,139.847080452,139.847080452
 02/08  04:00:00,21.8232573331,6.40743305866,0.0,0.0,5.48122459637,1.0115996781,175.994736823,175.994736823
 02/08  05:00:00,20.4437505066,5.02792623218,0.0,0.0,5.48122459637,1.0115996781,151.425459988,151.425459988
 02/08  06:00:00,21.99614741,6.58032313549,0.0,0.0,5.48122459637,1.0115996781,184.49789278,184.49789278
 02/08  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,214.282478368,214.282478368
 02/08  08:00:00,41.9403964427,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,193.60657348,193.60657348
 02/08  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,161.362614225,161.362614225
 02/08  10:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,121.718083529,121.718083529
 02/08  11:00:00,67.3813065647,8.94588809449,0.0,0.0,49.3310213673,9.10439710289,87.4345675099,87.4345675099
 02/08  12:00:00,67.2678177685,8.8323992983,0.0,0.0,49.3310213673,9.10439710289,66.1341752912,66.1341752912
 02/08  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,55.2110307285,55.2110307285
 02/08  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,45.5035801055,45.5035801055
 02/08  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,41.9449961431,41.9449961431
 02/08  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,43.3175891818,43.3175891818
 02/08  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,49.2402481935,49.2402481935
 02/08  18:00:00,23.211987101,2.72191459949,0.0,0.0,16.4436737891,4.04639871239,49.562563358,49.562563358
 02/08  19:00:00,18.4330825306,3.01725825615,0.0,0.0,5.48122459637,1.0115996781,55.8841027899,55.8841027899
 02/08  20:00:00,20.2956343758,4.8798101013,0.0,0.0,5.48122459637,1.0115996781,95.6598009517,95.6598009517
 02/08  21:00:00,19.5531823499,4.13735807544,0.0,0.0,5.48122459637,1.0115996781,96.9454911692,96.9454911692
 02/08  22:00:00,21.2222013704,5.80637709595,0.0,0.0,5.48122459637,1.0115996781,140.775582384,140.775582384
 02/08  23:00:00,20.1133165967,4.69749232227,0.0,0.0,5.48122459637,1.0115996781,130.055355081,130.055355081
 02/08  24:00:00,21.8637948851,6.44797061065,0.0,0.0,5.48122459637,1.0115996781,174.532220226,174.532220226
 02/09  01:00:00,20.5989834012,5.18315912671,0.0,0.0,5.48122459637,1.0115996781,157.2089301,157.2089301
 02/09  02:00:00,22.3021626149,6.88633834048,0.0,0.0,5.48122459637,1.0115996781,199.615306277,199.615306277
 02/09  03:00:00,20.9513933316,5.53556905716,0.0,0.0,5.48122459637,1.0115996781,179.380515267,179.380515267
 02/09  04:00:00,22.4896566867,7.07383241223,0.0,0.0,5.48122459637,1.0115996781,216.218935504,216.218935504
 02/09  05:00:00,21.1054483008,5.68962402632,0.0,0.0,5.48122459637,1.0115996781,191.853208885,191.853208885
 02/09  06:00:00,22.5172810718,7.10145679734,0.0,0.0,5.48122459637,1.0115996781,225.114146481,225.114146481
 02/09  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,273.532996289,273.532996289
 02/09  08:00:00,41.9403964427,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,257.936468573,257.936468573
 02/09  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,232.286810145,232.286810145
 02/09  10:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,195.8098195,195.8098195
 02/09  11:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,159.096735206,159.096735206
 02/09  12:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,124.117465146,124.117465146
 02/09  13:00:00,60.9514271958,9.00883300011,0.0,0.0,43.8497967709,8.09279742479,97.6722109124,97.6722109124
 02/09  14:00:00,67.2554167534,8.81999828324,0.0,0.0,49.3310213673,9.10439710289,75.7347021333,75.7347021333
 02/09  15:00:00,67.2926197986,8.85720132842,0.0,0.0,49.3310213673,9.10439710289,69.5013852423,69.5013852423
 02/09  16:00:00,67.3174218287,8.88200335854,0.0,0.0,49.3310213673,9.10439710289,65.947335269,65.947335269
 02/09  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,68.2458219194,68.2458219194
 02/09  18:00:00,23.8170008929,3.32692839136,0.0,0.0,16.4436737891,4.04639871239,60.7478844793,60.7478844793
 02/09  19:00:00,19.0954985031,3.67967422864,0.0,0.0,5.48122459637,1.0115996781,78.9838902424,78.9838902424
 02/09  20:00:00,20.9308022086,5.51497793415,0.0,0.0,5.48122459637,1.0115996781,131.35177565,131.35177565
 02/09  21:00:00,19.9915747426,4.57575046813,0.0,0.0,5.48122459637,1.0115996781,125.786582929,125.786582929
 02/09  22:00:00,21.558387613,6.14256333854,0.0,0.0,5.48122459637,1.0115996781,163.129087417,163.129087417
 02/09  23:00:00,20.3122647896,4.89644051509,0.0,0.0,5.48122459637,1.0115996781,142.910699347,142.910699347
 02/09  24:00:00,21.7441028439,6.3282785694,0.0,0.0,5.48122459637,1.0115996781,171.552305291,171.552305291
 02/10  01:00:00,20.3000950684,4.8842707939,0.0,0.0,5.48122459637,1.0115996781,142.001734657,142.001734657
 02/10  02:00:00,21.7315846045,6.31576033008,0.0,0.0,5.48122459637,1.0115996781,170.83851997,170.83851997
 02/10  03:00:00,20.372732174,4.95690789957,0.0,0.0,5.48122459637,1.0115996781,145.599743919,145.599743919
 02/10  04:00:00,21.8468102047,6.43098593019,0.0,0.0,5.48122459637,1.0115996781,176.292002283,176.292002283
 02/10  05:00:00,20.4472046963,5.03138042183,0.0,0.0,5.48122459637,1.0115996781,149.846871948,149.846871948
 02/10  06:00:00,21.939169476,6.52334520153,0.0,0.0,5.48122459637,1.0115996781,181.458679325,181.458679325
 02/10  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,211.771316411,211.771316411
 02/10  08:00:00,40.4532297761,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,191.121216722,191.121216722
 02/10  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,163.273196246,163.273196246
 02/10  10:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,124.945095669,124.945095669
 02/10  11:00:00,67.4127790175,8.9773605473,0.0,0.0,49.3310213673,9.10439710289,91.173039591,91.173039591
 02/10  12:00:00,67.2554167534,8.81999828324,0.0,0.0,49.3310213673,9.10439710289,71.0551800004,71.0551800004
 02/10  13:00:00,60.8121965392,8.86960234348,0.0,0.0,43.8497967709,8.09279742479,60.199385653,60.199385653
 02/10  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,48.2068618587,48.2068618587
 02/10  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,41.1693315788,41.1693315788
 02/10  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,37.7254329147,37.7254329147
 02/10  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,38.8435242838,38.8435242838
 02/10  18:00:00,22.6049309711,2.11485846957,0.0,0.0,16.4436737891,4.04639871239,38.3181512602,38.3181512602
 02/10  19:00:00,17.9135378876,2.49771361316,0.0,0.0,5.48122459637,1.0115996781,46.2663885022,46.2663885022
 02/10  20:00:00,19.4596098783,4.04378560388,0.0,0.0,5.48122459637,1.0115996781,75.1335128322,75.1335128322
 02/10  21:00:00,18.9650983031,3.54927402862,0.0,0.0,5.48122459637,1.0115996781,67.4897133722,67.4897133722
 02/10  22:00:00,20.3791141546,4.96328988015,0.0,0.0,5.48122459637,1.0115996781,101.290757861,101.290757861
 02/10  23:00:00,19.4781133929,4.06228911848,0.0,0.0,5.48122459637,1.0115996781,91.9613298849,91.9613298849
 02/10  24:00:00,20.6716128281,5.25578855364,0.0,0.0,5.48122459637,1.0115996781,117.552743242,117.552743242
 02/11  01:00:00,19.6322741957,4.21644992121,0.0,0.0,5.48122459637,1.0115996781,101.445228528,101.445228528
 02/11  02:00:00,20.818551491,5.40272721653,0.0,0.0,5.48122459637,1.0115996781,125.722708492,125.722708492
 02/11  03:00:00,19.7258492836,4.3100250091,0.0,0.0,5.48122459637,1.0115996781,106.71983758,106.71983758
 02/11  04:00:00,20.7650312743,5.34920699982,0.0,0.0,5.48122459637,1.0115996781,123.294562842,123.294562842
 02/11  05:00:00,19.5091890689,4.09336479448,0.0,0.0,5.48122459637,1.0115996781,95.7567844457,95.7567844457
 02/11  06:00:00,20.3586446732,4.94282039869,0.0,0.0,5.48122459637,1.0115996781,105.60211679,105.60211679
 02/11  07:00:00,19.191966938,3.77614266354,0.0,0.0,5.48122459637,1.0115996781,80.5977972421,80.5977972421
 02/11  08:00:00,19.9631572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,129.538757172,129.538757172
 02/11  09:00:00,16.5132569527,9.00883300011,0.0,0.0,5.48122459637,2.0231993562,107.291373954,107.291373954
 02/11  10:00:00,26.0528084797,8.85147073605,0.0,0.0,13.1549390313,4.04639871239,80.0734838328,80.0734838328
 02/11  11:00:00,26.0709400872,8.86960234348,0.0,0.0,13.1549390313,4.04639871239,63.4549486939,63.4549486939
 02/11  12:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,48.4190115716,48.4190115716
 02/11  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,37.792030093,37.792030093
 02/11  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,28.7205363994,28.7205363994
 02/11  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,23.37864364,23.37864364
 02/11  16:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,20.7595958343,20.7595958343
 02/11  17:00:00,7.39225019834,0.899425923873,0.0,0.0,5.48122459637,1.0115996781,16.2762441836,16.2762441836
 02/11  18:00:00,7.73163038211,1.23880610765,0.0,0.0,5.48122459637,1.0115996781,22.3403486712,22.3403486712
 02/11  19:00:00,17.1595061406,1.74368186611,0.0,0.0,5.48122459637,1.0115996781,32.1110050651,32.1110050651
 02/11  20:00:00,17.9560063324,2.54018205794,0.0,0.0,5.48122459637,1.0115996781,46.8920695166,46.8920695166
 02/11  21:00:00,18.1979300374,2.7821057629,0.0,0.0,5.48122459637,1.0115996781,52.1665729216,52.1665729216
 02/11  22:00:00,18.7750734392,3.35924916469,0.0,0.0,5.48122459637,1.0115996781,62.4326050072,62.4326050072
 02/11  23:00:00,18.7574506356,3.3416263611,0.0,0.0,5.48122459637,1.0115996781,63.1444871764,63.1444871764
 02/11  24:00:00,19.2689111421,3.8530868676,0.0,0.0,5.48122459637,1.0115996781,71.8903757762,71.8903757762
 02/12  01:00:00,19.1854459857,3.76962171119,0.0,0.0,5.48122459637,1.0115996781,71.6505858513,71.6505858513
 02/12  02:00:00,19.7616633173,4.34583904284,0.0,0.0,5.48122459637,1.0115996781,81.2335752485,81.2335752485
 02/12  03:00:00,19.7428884948,4.3270642203,0.0,0.0,5.48122459637,1.0115996781,88.4954263886,88.4954263886
 02/12  04:00:00,20.3384122683,4.92258799386,0.0,0.0,5.48122459637,1.0115996781,105.666807223,105.666807223
 02/12  05:00:00,20.0582358896,4.64241161516,0.0,0.0,5.48122459637,1.0115996781,108.390293908,108.390293908
 02/12  06:00:00,20.6692837735,5.25345949907,0.0,0.0,5.48122459637,1.0115996781,124.15835088,124.15835088
 02/12  07:00:00,20.3483528729,4.93252859839,0.0,0.0,5.48122459637,1.0115996781,126.632495377,126.632495377
 02/12  08:00:00,16.5388585312,5.5845342567,0.0,0.0,5.48122459637,1.0115996781,141.757368127,141.757368127
 02/12  09:00:00,11.4008047602,4.90798048569,0.0,0.0,5.48122459637,1.0115996781,128.562297425,128.562297425
 02/12  10:00:00,11.3012323597,4.80840808519,0.0,0.0,5.48122459637,1.0115996781,111.645103929,111.645103929
 02/12  11:00:00,10.1960936112,3.70326933672,0.0,0.0,5.48122459637,1.0115996781,74.7534716885,74.7534716885
 02/12  12:00:00,9.53676223985,3.04393796539,0.0,0.0,5.48122459637,1.0115996781,56.5944308185,56.5944308185
 02/12  13:00:00,8.73863852809,2.24581425362,0.0,0.0,5.48122459637,1.0115996781,42.2134720723,42.2134720723
 02/12  14:00:00,8.42936109586,1.93653682139,0.0,0.0,5.48122459637,1.0115996781,35.9396540799,35.9396540799
 02/12  15:00:00,8.09812657676,1.6053023023,0.0,0.0,5.48122459637,1.0115996781,30.1207910693,30.1207910693
 02/12  16:00:00,8.09231970801,1.59949543354,0.0,0.0,5.48122459637,1.0115996781,29.6699072388,29.6699072388
 02/12  17:00:00,8.09246921814,1.59964494368,0.0,0.0,5.48122459637,1.0115996781,30.0196146528,30.0196146528
 02/12  18:00:00,8.57953901272,2.08671473825,0.0,0.0,5.48122459637,1.0115996781,38.8609438863,38.8609438863
 02/12  19:00:00,17.9980494012,2.58222512678,0.0,0.0,5.48122459637,1.0115996781,48.8799932854,48.8799932854
 02/12  20:00:00,18.7195153804,3.30369110597,0.0,0.0,5.48122459637,1.0115996781,61.7547323326,61.7547323326
 02/12  21:00:00,18.8181405146,3.40231624015,0.0,0.0,5.48122459637,1.0115996781,64.6795320232,64.6795320232
 02/12  22:00:00,19.3107620054,3.89493773089,0.0,0.0,5.48122459637,1.0115996781,72.9112933278,72.9112933278
 02/12  23:00:00,19.0833158464,3.66749157192,0.0,0.0,5.48122459637,1.0115996781,69.8685405399,69.8685405399
 02/12  24:00:00,19.3609786252,3.94515435073,0.0,0.0,5.48122459637,1.0115996781,73.8570935167,73.8570935167
 02/13  01:00:00,18.9889248959,3.57310062143,0.0,0.0,5.48122459637,1.0115996781,68.0468320591,68.0468320591
 02/13  02:00:00,19.1790504199,3.7632261454,0.0,0.0,5.48122459637,1.0115996781,70.3990801771,70.3990801771
 02/13  03:00:00,18.8551464978,3.43932222333,0.0,0.0,5.48122459637,1.0115996781,65.4692177451,65.4692177451
 02/13  04:00:00,19.1532793043,3.73745502988,0.0,0.0,5.48122459637,1.0115996781,69.9535166213,69.9535166213
 02/13  05:00:00,18.9427760306,3.52695175611,0.0,0.0,5.48122459637,1.0115996781,67.2205914656,67.2205914656
 02/13  06:00:00,19.2416109653,3.82578669083,0.0,0.0,5.48122459637,1.0115996781,71.6912383967,71.6912383967
 02/13  07:00:00,24.2358225577,8.81999828324,0.0,0.0,5.48122459637,1.0115996781,99.4147526441,99.4147526441
 02/13  08:00:00,40.2767960743,8.8323992983,0.0,0.0,21.9248983855,5.05799839049,86.6809481724,86.6809481724
 02/13  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,74.8522257849,74.8522257849
 02/13  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,64.1511220649,64.1511220649
 02/13  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,56.0502845207,56.0502845207
 02/13  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,46.6578731733,46.6578731733
 02/13  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,41.6623790504,41.6623790504
 02/13  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,35.7502061291,35.7502061291
 02/13  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,31.2089492447,31.2089492447
 02/13  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,27.5706271127,27.5706271127
 02/13  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,26.0801316798,26.0801316798
 02/13  18:00:00,21.8762344744,1.38616197293,0.0,0.0,16.4436737891,4.04639871239,25.291860298,25.291860298
 02/13  19:00:00,16.9456599224,1.52983564793,0.0,0.0,5.48122459637,1.0115996781,28.4080261055,28.4080261055
 02/13  20:00:00,17.7020415257,2.28621725122,0.0,0.0,5.48122459637,1.0115996781,42.637508529,42.637508529
 02/13  21:00:00,17.2391475819,1.82332330743,0.0,0.0,5.48122459637,1.0115996781,34.1887472433,34.1887472433
 02/13  22:00:00,17.9754242465,2.55959997204,0.0,0.0,5.48122459637,1.0115996781,48.0059732753,48.0059732753
 02/13  23:00:00,17.3830616792,1.96723740469,0.0,0.0,5.48122459637,1.0115996781,37.0212053798,37.0212053798
 02/13  24:00:00,18.0880111173,2.67218684284,0.0,0.0,5.48122459637,1.0115996781,50.2531309928,50.2531309928
 02/14  01:00:00,17.4497962978,2.0339720233,0.0,0.0,5.48122459637,1.0115996781,38.3574865931,38.3574865931
 02/14  02:00:00,18.1262471731,2.71042289863,0.0,0.0,5.48122459637,1.0115996781,51.0597999745,51.0597999745
 02/14  03:00:00,17.4288303758,2.01300610135,0.0,0.0,5.48122459637,1.0115996781,38.0305347503,38.0305347503
 02/14  04:00:00,18.0794392472,2.66361497273,0.0,0.0,5.48122459637,1.0115996781,50.2711669566,50.2711669566
 02/14  05:00:00,17.3293985396,1.91357426509,0.0,0.0,5.48122459637,1.0115996781,36.2196673652,36.2196673652
 02/14  06:00:00,17.8761706565,2.460346382,0.0,0.0,5.48122459637,1.0115996781,46.4997116503,46.4997116503
 02/14  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,59.8141359501,59.8141359501
 02/14  08:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,50.6759347175,50.6759347175
 02/14  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,41.3242555037,41.3242555037
 02/14  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,33.111092653,33.111092653
 02/14  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,28.7010899742,28.7010899742
 02/14  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,24.8723849208,24.8723849208
 02/14  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,24.4592230156,24.4592230156
 02/14  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,23.1310039429,23.1310039429
 02/14  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,23.8126280459,23.8126280459
 02/14  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,26.3407012452,26.3407012452
 02/14  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,31.1384000363,31.1384000363
 02/14  18:00:00,22.1678735421,1.67780104058,0.0,0.0,16.4436737891,4.04639871239,30.5560195823,30.5560195823
 02/14  19:00:00,15.8217716975,1.89311408973,0.0,0.0,5.48122459637,1.0115996781,35.412367832,35.412367832
 02/14  20:00:00,18.2067763358,2.79095206139,0.0,0.0,5.48122459637,1.0115996781,51.9362518819,51.9362518819
 02/14  21:00:00,17.6881849694,2.27236069489,0.0,0.0,5.48122459637,1.0115996781,42.8810706986,42.8810706986
 02/14  22:00:00,18.4438425822,3.02801830777,0.0,0.0,5.48122459637,1.0115996781,56.55005257,56.55005257
 02/14  23:00:00,17.807242504,2.39141822956,0.0,0.0,5.48122459637,1.0115996781,45.2886728231,45.2886728231
 02/14  24:00:00,18.560677274,3.14485299957,0.0,0.0,5.48122459637,1.0115996781,58.8618154796,58.8618154796
 02/15  01:00:00,17.9047039014,2.48887962691,0.0,0.0,5.48122459637,1.0115996781,47.2492998214,47.2492998214
 02/15  02:00:00,18.6882507455,3.27242647108,0.0,0.0,5.48122459637,1.0115996781,61.3558761666,61.3558761666
 02/15  03:00:00,17.9674333078,2.55160903331,0.0,0.0,5.48122459637,1.0115996781,48.5158626237,48.5158626237
 02/15  04:00:00,18.6975290283,3.28170475381,0.0,0.0,5.48122459637,1.0115996781,61.5878888952,61.5878888952
 02/15  05:00:00,17.8803396478,2.46451537333,0.0,0.0,5.48122459637,1.0115996781,46.8981415528,46.8981415528
 02/15  06:00:00,18.4062652999,2.99044102544,0.0,0.0,5.48122459637,1.0115996781,56.1404401246,56.1404401246
 02/15  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,66.0870950366,66.0870950366
 02/15  08:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,54.9978299093,54.9978299093
 02/15  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,50.285635423,50.285635423
 02/15  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,45.2156824656,45.2156824656
 02/15  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,40.6258790455,40.6258790455
 02/15  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,34.7144004899,34.7144004899
 02/15  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,32.0183996606,32.0183996606
 02/15  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,28.4242272025,28.4242272025
 02/15  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,26.1097259252,26.1097259252
 02/15  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,25.415168929,25.415168929
 02/15  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,26.0886159496,26.0886159496
 02/15  18:00:00,21.9119163757,1.42184387421,0.0,0.0,16.4436737891,4.04639871239,25.9486300677,25.9486300677
 02/15  19:00:00,15.5660292249,1.63737161712,0.0,0.0,5.48122459637,1.0115996781,30.51272682,30.51272682
 02/15  20:00:00,17.8651580482,2.44933377375,0.0,0.0,5.48122459637,1.0115996781,45.5393135012,45.5393135012
 02/15  21:00:00,17.443239201,2.02741492651,0.0,0.0,5.48122459637,1.0115996781,38.2357755277,38.2357755277
 02/15  22:00:00,18.1935609743,2.77773669988,0.0,0.0,5.48122459637,1.0115996781,51.8627208382,51.8627208382
 02/15  23:00:00,17.6480336752,2.23220940077,0.0,0.0,5.48122459637,1.0115996781,42.2775872702,42.2775872702
 02/15  24:00:00,18.4136660848,2.99784181038,0.0,0.0,5.48122459637,1.0115996781,56.1151055969,56.1151055969
 02/16  01:00:00,17.8097883487,2.39396407428,0.0,0.0,5.48122459637,1.0115996781,45.4627785964,45.4627785964
 02/16  02:00:00,18.6035958188,3.18777154429,0.0,0.0,5.48122459637,1.0115996781,59.7798533895,59.7798533895
 02/16  03:00:00,17.9791746233,2.56335034887,0.0,0.0,5.48122459637,1.0115996781,48.7633198288,48.7633198288
 02/16  04:00:00,18.9275096434,3.51168536894,0.0,0.0,5.48122459637,1.0115996781,65.9650081572,65.9650081572
 02/16  05:00:00,18.3386558442,2.92283156972,0.0,0.0,5.48122459637,1.0115996781,55.7097564771,55.7097564771
 02/16  06:00:00,19.3239724178,3.90814814334,0.0,0.0,5.48122459637,1.0115996781,73.5655606807,73.5655606807
 02/16  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,95.1973086816,95.1973086816
 02/16  08:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,84.3728428717,84.3728428717
 02/16  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,74.2918648406,74.2918648406
 02/16  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,64.1675634262,64.1675634262
 02/16  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,56.2051455834,56.2051455834
 02/16  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,46.2853802177,46.2853802177
 02/16  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,39.0717190239,39.0717190239
 02/16  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,32.1736325213,32.1736325213
 02/16  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,29.6659803203,29.6659803203
 02/16  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,27.27976959,27.27976959
 02/16  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,28.5566975949,28.5566975949
 02/16  18:00:00,22.1884244359,1.69835193437,0.0,0.0,16.4436737891,4.04639871239,30.7856790907,30.7856790907
 02/16  19:00:00,15.9713919818,2.04273437402,0.0,0.0,5.48122459637,1.0115996781,37.9928972392,37.9928972392
 02/16  20:00:00,18.575420366,3.15959609156,0.0,0.0,5.48122459637,1.0115996781,58.603945494,58.603945494
 02/16  21:00:00,18.0947587132,2.67893443869,0.0,0.0,5.48122459637,1.0115996781,50.4196806977,50.4196806977
 02/16  22:00:00,19.1099769813,3.69415270687,0.0,0.0,5.48122459637,1.0115996781,68.9090825649,68.9090825649
 02/16  23:00:00,18.4280942208,3.0122699463,0.0,0.0,5.48122459637,1.0115996781,56.963316297,56.963316297
 02/16  24:00:00,19.4505783202,4.03475404569,0.0,0.0,5.48122459637,1.0115996781,75.5359966225,75.5359966225
 02/17  01:00:00,18.6851324944,3.26930821997,0.0,0.0,5.48122459637,1.0115996781,62.0203669829,62.0203669829
 02/17  02:00:00,19.7885231231,4.37269884863,0.0,0.0,5.48122459637,1.0115996781,82.1012974195,82.1012974195
 02/17  03:00:00,18.9366125525,3.52078827801,0.0,0.0,5.48122459637,1.0115996781,66.9479089271,66.9479089271
 02/17  04:00:00,20.0715374826,4.65571320812,0.0,0.0,5.48122459637,1.0115996781,87.3565372937,87.3565372937
 02/17  05:00:00,19.2819857617,3.86616148727,0.0,0.0,5.48122459637,1.0115996781,75.5147008162,75.5147008162
 02/17  06:00:00,20.3300721788,4.91424790431,0.0,0.0,5.48122459637,1.0115996781,97.0148644333,97.0148644333
 02/17  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,122.034465174,122.034465174
 02/17  08:00:00,40.4532297761,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,104.82993936,104.82993936
 02/17  09:00:00,55.2813678826,8.81999828324,0.0,0.0,38.3685721746,8.09279742479,92.7711075648,92.7711075648
 02/17  10:00:00,67.2678177685,8.8323992983,0.0,0.0,49.3310213673,9.10439710289,83.2606422204,83.2606422204
 02/17  11:00:00,67.3050208137,8.86960234348,0.0,0.0,49.3310213673,9.10439710289,74.6586149783,74.6586149783
 02/17  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,66.5240180109,66.5240180109
 02/17  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,61.3388875659,61.3388875659
 02/17  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,54.7172274056,54.7172274056
 02/17  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,50.6090936619,50.6090936619
 02/17  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,47.0638114203,47.0638114203
 02/17  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,48.5574323351,48.5574323351
 02/17  18:00:00,22.980323945,2.49025144354,0.0,0.0,16.4436737891,4.04639871239,45.5245002465,45.5245002465
 02/17  19:00:00,16.5530693348,2.62441172705,0.0,0.0,5.48122459637,1.0115996781,48.8429467406,48.8429467406
 02/17  20:00:00,19.286815018,3.87099074356,0.0,0.0,5.48122459637,1.0115996781,72.3306871029,72.3306871029
 02/17  21:00:00,18.5420157008,3.12619142637,0.0,0.0,5.48122459637,1.0115996781,58.6005880936,58.6005880936
 02/17  22:00:00,19.7256388962,4.30981462169,0.0,0.0,5.48122459637,1.0115996781,80.9378533328,80.9378533328
 02/17  23:00:00,18.8616955811,3.44587130661,0.0,0.0,5.48122459637,1.0115996781,64.3612481533,64.3612481533
 02/17  24:00:00,20.1496362419,4.73381196747,0.0,0.0,5.48122459637,1.0115996781,91.2409233646,91.2409233646
 02/18  01:00:00,19.1020094773,3.6861852028,0.0,0.0,5.48122459637,1.0115996781,73.9968786041,73.9968786041
 02/18  02:00:00,20.2697858437,4.8539615692,0.0,0.0,5.48122459637,1.0115996781,98.0098828398,98.0098828398
 02/18  03:00:00,19.1717418363,3.75591756188,0.0,0.0,5.48122459637,1.0115996781,78.7034297259,78.7034297259
 02/18  04:00:00,20.3681850218,4.95236074737,0.0,0.0,5.48122459637,1.0115996781,103.420376227,103.420376227
 02/18  05:00:00,19.2640482101,3.84822393565,0.0,0.0,5.48122459637,1.0115996781,84.3346090982,84.3346090982
 02/18  06:00:00,20.4690621194,5.05323784493,0.0,0.0,5.48122459637,1.0115996781,108.5053695,108.5053695
 02/18  07:00:00,19.3142305905,3.89840631607,0.0,0.0,5.48122459637,1.0115996781,87.5581399492,87.5581399492
 02/18  08:00:00,19.9631572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,144.654720585,144.654720585
 02/18  09:00:00,16.5132569527,9.00883300011,0.0,0.0,5.48122459637,2.0231993562,124.896878508,124.896878508
 02/18  10:00:00,26.2101707438,9.00883300011,0.0,0.0,13.1549390313,4.04639871239,102.071984338,102.071984338
 02/18  11:00:00,26.1157533853,8.91441564168,0.0,0.0,13.1549390313,4.04639871239,82.8491526638,82.8491526638
 02/18  12:00:00,26.0213360269,8.81999828324,0.0,0.0,13.1549390313,4.04639871239,71.6707538454,71.6707538454
 02/18  13:00:00,15.3624266179,8.86960234348,0.0,0.0,5.48122459637,1.0115996781,66.5417319742,66.5417319742
 02/18  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,56.9424695514,56.9424695514
 02/18  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,50.3883169065,50.3883169065
 02/18  16:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,49.0650187217,49.0650187217
 02/18  17:00:00,8.32915244871,1.83632817425,0.0,0.0,5.48122459637,1.0115996781,33.3142871246,33.3142871246
 02/18  18:00:00,8.22818041026,1.73535613579,0.0,0.0,5.48122459637,1.0115996781,31.9126936912,31.9126936912
 02/18  19:00:00,16.8244505433,2.89579293552,0.0,0.0,5.48122459637,1.0115996781,53.7684496787,53.7684496787
 02/18  20:00:00,18.0969943626,2.68117008813,0.0,0.0,5.48122459637,1.0115996781,50.156065928,50.156065928
 02/18  21:00:00,19.4452389328,4.02941465833,0.0,0.0,5.48122459637,1.0115996781,75.5763130944,75.5763130944
 02/18  22:00:00,18.709105138,3.29328086349,0.0,0.0,5.48122459637,1.0115996781,61.9167070715,61.9167070715
 02/18  23:00:00,20.1551246928,4.73930041837,0.0,0.0,5.48122459637,1.0115996781,91.8455492336,91.8455492336
 02/18  24:00:00,19.2158026483,3.79997837383,0.0,0.0,5.48122459637,1.0115996781,80.2548438945,80.2548438945
 02/19  01:00:00,20.5258840316,5.11005975713,0.0,0.0,5.48122459637,1.0115996781,110.369903979,110.369903979
 02/19  02:00:00,19.4572699827,4.04144570822,0.0,0.0,5.48122459637,1.0115996781,94.7879218581,94.7879218581
 02/19  03:00:00,20.8176627802,5.40183850574,0.0,0.0,5.48122459637,1.0115996781,125.318444335,125.318444335
 02/19  04:00:00,19.6595639642,4.2437396897,0.0,0.0,5.48122459637,1.0115996781,106.736499156,106.736499156
 02/19  05:00:00,21.0003955558,5.58457128138,0.0,0.0,5.48122459637,1.0115996781,134.416324351,134.416324351
 02/19  06:00:00,19.7570084759,4.34118420145,0.0,0.0,5.48122459637,1.0115996781,112.46159679,112.46159679
 02/19  07:00:00,21.093076367,5.67725209258,0.0,0.0,5.48122459637,1.0115996781,138.73979474,138.73979474
 02/19  08:00:00,13.8371322194,4.3699746116,0.0,0.0,5.48122459637,1.0115996781,114.173180673,114.173180673
 02/19  09:00:00,11.8255043325,5.33268005802,0.0,0.0,5.48122459637,1.0115996781,124.664645836,124.664645836
 02/19  10:00:00,9.99630109633,3.50347682186,0.0,0.0,5.48122459637,1.0115996781,73.3982236868,73.3982236868
 02/19  11:00:00,10.062515765,3.5696914905,0.0,0.0,5.48122459637,1.0115996781,66.7379329083,66.7379329083
 02/19  12:00:00,8.5235149648,2.03069069034,0.0,0.0,5.48122459637,1.0115996781,38.0786310654,38.0786310654
 02/19  13:00:00,8.66742397843,2.17459970397,0.0,0.0,5.48122459637,1.0115996781,40.8616312798,40.8616312798
 02/19  14:00:00,7.89973613696,1.4069118625,0.0,0.0,5.48122459637,1.0115996781,26.4456819557,26.4456819557
 02/19  15:00:00,8.14577996963,1.65295569517,0.0,0.0,5.48122459637,1.0115996781,30.8671250148,30.8671250148
 02/19  16:00:00,7.66784146411,1.17501718965,0.0,0.0,5.48122459637,1.0115996781,22.1171614469,22.1171614469
 02/19  17:00:00,8.205594485,1.71277021054,0.0,0.0,5.48122459637,1.0115996781,32.0711499223,32.0711499223
 02/19  18:00:00,8.02895875342,1.53613447895,0.0,0.0,5.48122459637,1.0115996781,28.9758587488,28.9758587488
 02/19  19:00:00,16.5551579175,2.6265003097,0.0,0.0,5.48122459637,1.0115996781,49.4409213632,49.4409213632
 02/19  20:00:00,17.8121605939,2.39633631946,0.0,0.0,5.48122459637,1.0115996781,45.2172705653,45.2172705653
 02/19  21:00:00,18.9552677828,3.53944350837,0.0,0.0,5.48122459637,1.0115996781,66.753563357,66.753563357
 02/19  22:00:00,18.1346452217,2.71882094721,0.0,0.0,5.48122459637,1.0115996781,51.2908478058,51.2908478058
 02/19  23:00:00,19.0326406658,3.61681639135,0.0,0.0,5.48122459637,1.0115996781,68.2506410891,68.2506410891
 02/19  24:00:00,18.1411175117,2.72529323721,0.0,0.0,5.48122459637,1.0115996781,51.4565445624,51.4565445624
 02/20  01:00:00,19.1158674428,3.70004316837,0.0,0.0,5.48122459637,1.0115996781,69.8848233362,69.8848233362
 02/20  02:00:00,18.2578702179,2.84204594342,0.0,0.0,5.48122459637,1.0115996781,53.7004707707,53.7004707707
 02/20  03:00:00,19.1674002997,3.7515760252,0.0,0.0,5.48122459637,1.0115996781,70.9051588965,70.9051588965
 02/20  04:00:00,18.2278370905,2.81201281601,0.0,0.0,5.48122459637,1.0115996781,53.1582413822,53.1582413822
 02/20  05:00:00,19.1470387429,3.73121446845,0.0,0.0,5.48122459637,1.0115996781,70.5447189805,70.5447189805
 02/20  06:00:00,18.2279434746,2.81211920014,0.0,0.0,5.48122459637,1.0115996781,53.18677436,53.18677436
 02/20  07:00:00,19.158778044,3.74295376954,0.0,0.0,5.48122459637,1.0115996781,70.7942943798,70.7942943798
 02/20  08:00:00,12.3030477836,2.83589017585,0.0,0.0,5.48122459637,1.0115996781,53.6508981658,53.6508981658
 02/20  09:00:00,10.1901828342,3.69735855978,0.0,0.0,5.48122459637,1.0115996781,69.936301941,69.936301941
 02/20  10:00:00,9.11031880831,2.61749453385,0.0,0.0,5.48122459637,1.0115996781,49.5372411275,49.5372411275
 02/20  11:00:00,9.68255738564,3.18973311117,0.0,0.0,5.48122459637,1.0115996781,60.3515456914,60.3515456914
 02/20  12:00:00,8.65864372455,2.16581945009,0.0,0.0,5.48122459637,1.0115996781,41.0676912829,41.0676912829
 02/20  13:00:00,8.98249991119,2.48967563673,0.0,0.0,5.48122459637,1.0115996781,47.1308496957,47.1308496957
 02/20  14:00:00,8.1633713977,1.67054712324,0.0,0.0,5.48122459637,1.0115996781,31.7849606539,31.7849606539
 02/20  15:00:00,8.67522550853,2.18240123407,0.0,0.0,5.48122459637,1.0115996781,41.4014387601,41.4014387601
 02/20  16:00:00,8.10775310253,1.61492882806,0.0,0.0,5.48122459637,1.0115996781,30.7574576924,30.7574576924
 02/20  17:00:00,8.66300761805,2.17018334358,0.0,0.0,5.48122459637,1.0115996781,41.2060626345,41.2060626345
 02/20  18:00:00,8.19887775814,1.70605348367,0.0,0.0,5.48122459637,1.0115996781,32.5050306648,32.5050306648
 02/20  19:00:00,16.3515258037,2.42286819589,0.0,0.0,5.48122459637,1.0115996781,45.9673283907,45.9673283907
 02/20  20:00:00,17.2862940615,1.87046978707,0.0,0.0,5.48122459637,1.0115996781,35.5784000981,35.5784000981
 02/20  21:00:00,17.8905047247,2.47468045019,0.0,0.0,5.48122459637,1.0115996781,46.9268267946,46.9268267946
 02/20  22:00:00,17.2257532436,1.80992896916,0.0,0.0,5.48122459637,1.0115996781,34.4332486519,34.4332486519
 02/20  23:00:00,17.7683436817,2.35251940724,0.0,0.0,5.48122459637,1.0115996781,44.6308992464,44.6308992464
 02/20  24:00:00,17.1592855108,1.74346123633,0.0,0.0,5.48122459637,1.0115996781,33.1924784485,33.1924784485
 02/21  01:00:00,17.7290199371,2.31319566265,0.0,0.0,5.48122459637,1.0115996781,43.9076840824,43.9076840824
 02/21  02:00:00,17.1458817217,1.73005744724,0.0,0.0,5.48122459637,1.0115996781,32.9547587581,32.9547587581
 02/21  03:00:00,17.7185317246,2.30270745009,0.0,0.0,5.48122459637,1.0115996781,43.7277177902,43.7277177902
 02/21  04:00:00,17.1180159848,1.70219171035,0.0,0.0,5.48122459637,1.0115996781,32.436074349,32.436074349
 02/21  05:00:00,17.6367843703,2.22096009582,0.0,0.0,5.48122459637,1.0115996781,42.1895193797,42.1895193797
 02/21  06:00:00,17.0647030218,1.64887874737,0.0,0.0,5.48122459637,1.0115996781,31.4329512745,31.4329512745
 02/21  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,56.9800872791,56.9800872791
 02/21  08:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,41.2850707627,41.2850707627
 02/21  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,30.820467989,30.820467989
 02/21  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,23.8843520205,23.8843520205
 02/21  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,21.4544073258,21.4544073258
 02/21  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,18.444062941,18.444062941
 02/21  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,18.9298231198,18.9298231198
 02/21  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,17.3447724461,17.3447724461
 02/21  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,17.9542006711,17.9542006711
 02/21  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,20.1095562913,20.1095562913
 02/21  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,24.5044679919,24.5044679919
 02/21  18:00:00,21.9307261612,1.44065365966,0.0,0.0,16.4436737891,4.04639871239,26.2564994517,26.2564994517
 02/21  19:00:00,15.6745489612,1.74589135339,0.0,0.0,5.48122459637,1.0115996781,32.580907686,32.580907686
 02/21  20:00:00,18.1223841412,2.70655986671,0.0,0.0,5.48122459637,1.0115996781,50.3344825722,50.3344825722
 02/21  21:00:00,17.7147110565,2.29888678206,0.0,0.0,5.48122459637,1.0115996781,43.3784348375,43.3784348375
 02/21  22:00:00,18.566870399,3.1510461245,0.0,0.0,5.48122459637,1.0115996781,58.8482615887,58.8482615887
 02/21  23:00:00,17.9891956522,2.57337137775,0.0,0.0,5.48122459637,1.0115996781,48.7386738724,48.7386738724
 02/21  24:00:00,18.9087736363,3.49294936179,0.0,0.0,5.48122459637,1.0115996781,65.4102377258,65.4102377258
 02/22  01:00:00,18.2570547238,2.8412304493,0.0,0.0,5.48122459637,1.0115996781,53.950976587,53.950976587
 02/22  02:00:00,19.2199703716,3.80414609715,0.0,0.0,5.48122459637,1.0115996781,71.3976104422,71.3976104422
 02/22  03:00:00,18.4958760972,3.08005182271,0.0,0.0,5.48122459637,1.0115996781,58.6015043058,58.6015043058
 02/22  04:00:00,19.5033233096,4.08749903514,0.0,0.0,5.48122459637,1.0115996781,76.8629626639,76.8629626639
 02/22  05:00:00,18.7071570935,3.29133281901,0.0,0.0,5.48122459637,1.0115996781,62.7164354076,62.7164354076
 02/22  06:00:00,19.7192342225,4.303409948,0.0,0.0,5.48122459637,1.0115996781,81.0337860058,81.0337860058
 02/22  07:00:00,24.2606245878,8.84480031336,0.0,0.0,5.48122459637,1.0115996781,105.417017713,105.417017713
 02/22  08:00:00,38.8144314377,8.85720132842,0.0,0.0,21.9248983855,5.05799839049,94.5164421667,94.5164421667
 02/22  09:00:00,55.3433729579,8.88200335854,0.0,0.0,38.3685721746,8.09279742479,84.2448448341,84.2448448341
 02/22  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,74.0582287606,74.0582287606
 02/22  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,66.3692856269,66.3692856269
 02/22  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,59.7906045004,59.7906045004
 02/22  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,55.7544419472,55.7544419472
 02/22  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,50.3416346432,50.3416346432
 02/22  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,50.6194498607,50.6194498607
 02/22  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,52.332020039,52.332020039
 02/22  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,56.3673173586,56.3673173586
 02/22  18:00:00,23.2616111006,2.77153859909,0.0,0.0,16.4436737891,4.04639871239,50.9097853676,50.9097853676
 02/22  19:00:00,16.8203067943,2.89164918647,0.0,0.0,5.48122459637,1.0115996781,54.0408993061,54.0408993061
 02/22  20:00:00,19.6907107253,4.27488645082,0.0,0.0,5.48122459637,1.0115996781,80.2387245375,80.2387245375
 02/22  21:00:00,18.9182626746,3.50243840009,0.0,0.0,5.48122459637,1.0115996781,66.0704755947,66.0704755947
 02/22  22:00:00,20.3350151492,4.91919087474,0.0,0.0,5.48122459637,1.0115996781,97.558421465,97.558421465
 02/22  23:00:00,19.3043698361,3.88854556167,0.0,0.0,5.48122459637,1.0115996781,83.3265064098,83.3265064098
 02/22  24:00:00,20.598417892,5.18259361756,0.0,0.0,5.48122459637,1.0115996781,111.949232668,111.949232668
 02/23  01:00:00,19.4825061521,4.0666818776,0.0,0.0,5.48122459637,1.0115996781,94.4798592711,94.4798592711
 02/23  02:00:00,20.8407973494,5.42497307493,0.0,0.0,5.48122459637,1.0115996781,124.578880811,124.578880811
 02/23  03:00:00,19.6371079718,4.22128369734,0.0,0.0,5.48122459637,1.0115996781,102.876782843,102.876782843
 02/23  04:00:00,20.890150866,5.47432659152,0.0,0.0,5.48122459637,1.0115996781,126.861149602,126.861149602
 02/23  05:00:00,19.7055739524,4.28974967796,0.0,0.0,5.48122459637,1.0115996781,107.504394431,107.504394431
 02/23  06:00:00,21.2305501594,5.81472588494,0.0,0.0,5.48122459637,1.0115996781,143.257777439,143.257777439
 02/23  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,184.377862493,184.377862493
 02/23  08:00:00,38.9660631094,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,177.33418481,177.33418481
 02/23  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,163.382550969,163.382550969
 02/23  10:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,139.078059577,139.078059577
 02/23  11:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,113.037858329,113.037858329
 02/23  12:00:00,67.4127790175,8.9773605473,0.0,0.0,49.3310213673,9.10439710289,88.6399114178,88.6399114178
 02/23  13:00:00,60.762592479,8.81999828324,0.0,0.0,43.8497967709,8.09279742479,76.5292186498,76.5292186498
 02/23  14:00:00,67.2802187835,8.84480031336,0.0,0.0,49.3310213673,9.10439710289,67.389442287,67.389442287
 02/23  15:00:00,67.3174218287,8.88200335854,0.0,0.0,49.3310213673,9.10439710289,64.9290867133,64.9290867133
 02/23  16:00:00,67.3050208137,8.86960234348,0.0,0.0,49.3310213673,9.10439710289,68.6436108332,68.6436108332
 02/23  17:00:00,67.2926197986,8.85720132842,0.0,0.0,49.3310213673,9.10439710289,75.516334225,75.516334225
 02/23  18:00:00,24.0377175149,3.54764501339,0.0,0.0,16.4436737891,4.04639871239,65.3724361875,65.3724361875
 02/23  19:00:00,17.8081143302,3.87945672236,0.0,0.0,5.48122459637,1.0115996781,88.9002002732,88.9002002732
 02/23  20:00:00,20.9434002393,5.52757596479,0.0,0.0,5.48122459637,1.0115996781,133.469974811,133.469974811
 02/23  21:00:00,20.1153731349,4.69954886044,0.0,0.0,5.48122459637,1.0115996781,130.415101572,130.415101572
 02/23  22:00:00,21.6282352641,6.21241098964,0.0,0.0,5.48122459637,1.0115996781,167.842667025,167.842667025
 02/23  23:00:00,20.5023093402,5.0864850657,0.0,0.0,5.48122459637,1.0115996781,150.488868922,150.488868922
 02/23  24:00:00,21.7869267721,6.37110249767,0.0,0.0,5.48122459637,1.0115996781,175.519917539,175.519917539
 02/24  01:00:00,20.5629092906,5.14708501609,0.0,0.0,5.48122459637,1.0115996781,154.68677199,154.68677199
 02/24  02:00:00,21.916025643,6.50020136853,0.0,0.0,5.48122459637,1.0115996781,183.229441031,183.229441031
 02/24  03:00:00,20.7739393186,5.35811504417,0.0,0.0,5.48122459637,1.0115996781,166.435521242,166.435521242
 02/24  04:00:00,22.1714110356,6.75558676118,0.0,0.0,5.48122459637,1.0115996781,198.070583398,198.070583398
 02/24  05:00:00,21.0203390783,5.60451480386,0.0,0.0,5.48122459637,1.0115996781,180.116001429,180.116001429
 02/24  06:00:00,22.2822557481,6.86643147359,0.0,0.0,5.48122459637,1.0115996781,206.739657172,206.739657172
 02/24  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,251.90836345,251.90836345
 02/24  08:00:00,38.9660631094,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,236.626588789,236.626588789
 02/24  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,203.873055678,203.873055678
 02/24  10:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,162.022737122,162.022737122
 02/24  11:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,125.532346654,125.532346654
 02/24  12:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,92.3254437552,92.3254437552
 02/24  13:00:00,60.762592479,8.81999828324,0.0,0.0,43.8497967709,8.09279742479,74.0059037054,74.0059037054
 02/24  14:00:00,67.3050208137,8.86960234348,0.0,0.0,49.3310213673,9.10439710289,62.5494128516,62.5494128516
 02/24  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,54.5970193843,54.5970193843
 02/24  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,50.2607539353,50.2607539353
 02/24  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,51.1595596783,51.1595596783
 02/24  18:00:00,23.0540112181,2.56393871661,0.0,0.0,16.4436737891,4.04639871239,46.6795321228,46.6795321228
 02/24  19:00:00,15.303034208,2.8615432669,0.0,0.0,5.48122459637,1.0115996781,52.9899007959,52.9899007959
 02/24  20:00:00,20.1600543217,4.74423004723,0.0,0.0,5.48122459637,1.0115996781,92.2269974659,92.2269974659
 02/24  21:00:00,19.4351121044,4.01928782997,0.0,0.0,5.48122459637,1.0115996781,93.1540862662,93.1540862662
 02/24  22:00:00,21.0034380612,5.58761378678,0.0,0.0,5.48122459637,1.0115996781,133.258299125,133.258299125
 02/24  23:00:00,19.8523250183,4.43650074381,0.0,0.0,5.48122459637,1.0115996781,117.922067605,117.922067605
 02/24  24:00:00,21.3447730204,5.92894874593,0.0,0.0,5.48122459637,1.0115996781,150.389493125,150.389493125
 02/25  01:00:00,19.9555086553,4.53968438088,0.0,0.0,5.48122459637,1.0115996781,123.547542493,123.547542493
 02/25  02:00:00,21.2976374548,5.88181318038,0.0,0.0,5.48122459637,1.0115996781,148.111027349,148.111027349
 02/25  03:00:00,19.8991239487,4.48329967423,0.0,0.0,5.48122459637,1.0115996781,120.911913774,120.911913774
