Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/25  04:00:00,21.2485189811,5.83269470668,0.0,0.0,5.48122459637,1.0115996781,145.921834183,145.921834183
 02/25  05:00:00,19.8467600471,4.43093577264,0.0,0.0,5.48122459637,1.0115996781,118.031465735,118.031465735
 02/25  06:00:00,21.3351569128,5.91933263832,0.0,0.0,5.48122459637,1.0115996781,150.207476924,150.207476924
 02/25  07:00:00,20.0466067112,4.63078243675,0.0,0.0,5.48122459637,1.0115996781,128.891092568,128.891092568
 02/25  08:00:00,18.4759906079,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,194.106478206,194.106478206
 02/25  09:00:00,16.5132569527,9.00883300011,0.0,0.0,5.48122459637,2.0231993562,163.183443914,163.183443914
 02/25  10:00:00,26.2101707438,9.00883300011,0.0,0.0,13.1549390313,4.04639871239,124.290581101,124.290581101
 02/25  11:00:00,26.178698291,8.9773605473,0.0,0.0,13.1549390313,4.04639871239,90.152369826,90.152369826
 02/25  12:00:00,26.033737042,8.8323992983,0.0,0.0,13.1549390313,4.04639871239,67.4398735124,67.4398735124
 02/25  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,56.213101334,56.213101334
 02/25  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,46.396239384,46.396239384
 02/25  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,39.0344542543,39.0344542543
 02/25  16:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,35.4932778731,35.4932778731
 02/25  17:00:00,7.89824767,1.40542339553,0.0,0.0,5.48122459637,1.0115996781,25.441189726,25.441189726
 02/25  18:00:00,7.98724258916,1.49441831469,0.0,0.0,5.48122459637,1.0115996781,27.5695296867,27.5695296867
 02/25  19:00:00,15.0245290769,2.5830381358,0.0,0.0,5.48122459637,1.0115996781,47.9209074335,47.9209074335
 02/25  20:00:00,17.6900755386,2.27425126415,0.0,0.0,5.48122459637,1.0115996781,42.4275625924,42.4275625924
 02/25  21:00:00,18.6784503034,3.26262602892,0.0,0.0,5.48122459637,1.0115996781,60.9239262541,60.9239262541
 02/25  22:00:00,17.9625496709,2.54672539644,0.0,0.0,5.48122459637,1.0115996781,47.6859573102,47.6859573102
 02/25  23:00:00,18.862343581,3.44651930653,0.0,0.0,5.48122459637,1.0115996781,64.5553211231,64.5553211231
 02/25  24:00:00,18.0560984272,2.64027415274,0.0,0.0,5.48122459637,1.0115996781,49.5465894094,49.5465894094
 02/26  01:00:00,18.974396472,3.55857219757,0.0,0.0,5.48122459637,1.0115996781,66.798180486,66.798180486
 02/26  02:00:00,18.0787296295,2.662905355,0.0,0.0,5.48122459637,1.0115996781,50.0401245215,50.0401245215
 02/26  03:00:00,18.9003546728,3.48453039838,0.0,0.0,5.48122459637,1.0115996781,65.4703485248,65.4703485248
 02/26  04:00:00,17.9921257639,2.57630148949,0.0,0.0,5.48122459637,1.0115996781,48.4296395544,48.4296395544
 02/26  05:00:00,18.8288217348,3.41299746038,0.0,0.0,5.48122459637,1.0115996781,64.1971164302,64.1971164302
 02/26  06:00:00,17.9518424901,2.53601821561,0.0,0.0,5.48122459637,1.0115996781,47.771476247,47.771476247
 02/26  07:00:00,18.7405955027,3.32477122827,0.0,0.0,5.48122459637,1.0115996781,62.6243276165,62.6243276165
 02/26  08:00:00,10.4373895292,2.45739858809,0.0,0.0,5.48122459637,1.0115996781,46.3611018776,46.3611018776
 02/26  09:00:00,9.59858256812,3.10575829365,0.0,0.0,5.48122459637,1.0115996781,58.5481894194,58.5481894194
 02/26  10:00:00,8.65549984992,2.16267557546,0.0,0.0,5.48122459637,1.0115996781,40.8488552752,40.8488552752
 02/26  11:00:00,8.98197290481,2.48914863034,0.0,0.0,5.48122459637,1.0115996781,46.8681096529,46.8681096529
 02/26  12:00:00,8.08327053656,1.59044626209,0.0,0.0,5.48122459637,1.0115996781,30.064073108,30.064073108
 02/26  13:00:00,8.58981626133,2.09699198687,0.0,0.0,5.48122459637,1.0115996781,39.4985930585,39.4985930585
 02/26  14:00:00,8.08114688802,1.58832261355,0.0,0.0,5.48122459637,1.0115996781,29.8902317792,29.8902317792
 02/26  15:00:00,8.43630518149,1.94348090703,0.0,0.0,5.48122459637,1.0115996781,36.4124176585,36.4124176585
 02/26  16:00:00,7.83584051795,1.34301624348,0.0,0.0,5.48122459637,1.0115996781,25.2368841988,25.2368841988
 02/26  17:00:00,8.3420752969,1.84925102243,0.0,0.0,5.48122459637,1.0115996781,34.7192478888,34.7192478888
 02/26  18:00:00,8.15756264189,1.66473836743,0.0,0.0,5.48122459637,1.0115996781,31.4473021954,31.4473021954
 02/26  19:00:00,15.1995530439,2.7580621028,0.0,0.0,5.48122459637,1.0115996781,51.9345252684,51.9345252684
 02/26  20:00:00,17.8285711765,2.41274690199,0.0,0.0,5.48122459637,1.0115996781,45.5238945772,45.5238945772
 02/26  21:00:00,18.9923237587,3.57649948421,0.0,0.0,5.48122459637,1.0115996781,67.4504579103,67.4504579103
 02/26  22:00:00,18.3070077651,2.89118349059,0.0,0.0,5.48122459637,1.0115996781,54.5990968729,54.5990968729
 02/26  23:00:00,19.4509908806,4.03516660615,0.0,0.0,5.48122459637,1.0115996781,76.2181042535,76.2181042535
 02/26  24:00:00,18.5788064107,3.16298213623,0.0,0.0,5.48122459637,1.0115996781,59.7684971364,59.7684971364
 02/27  01:00:00,19.7460967236,4.33027244915,0.0,0.0,5.48122459637,1.0115996781,81.8968556177,81.8968556177
 02/27  02:00:00,18.7684502397,3.3526259652,0.0,0.0,5.48122459637,1.0115996781,63.3851030574,63.3851030574
 02/27  03:00:00,19.9458580753,4.53003380082,0.0,0.0,5.48122459637,1.0115996781,85.7447892052,85.7447892052
 02/27  04:00:00,19.0060635136,3.59023923916,0.0,0.0,5.48122459637,1.0115996781,66.8829518478,66.8829518478
 02/27  05:00:00,20.270825139,4.85500086457,0.0,0.0,5.48122459637,1.0115996781,93.0019492225,93.0019492225
 02/27  06:00:00,19.1881242145,3.77229993999,0.0,0.0,5.48122459637,1.0115996781,75.9952837735,75.9952837735
 02/27  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,133.560614948,133.560614948
 02/27  08:00:00,37.4788964427,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,108.691524107,108.691524107
 02/27  09:00:00,55.2813678826,8.81999828324,0.0,0.0,38.3685721746,8.09279742479,90.6393548914,90.6393548914
 02/27  10:00:00,67.2926197986,8.85720132842,0.0,0.0,49.3310213673,9.10439710289,75.0145277267,75.0145277267
 02/27  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,62.3132420315,62.3132420315
 02/27  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,53.4303599689,53.4303599689
 02/27  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,48.7047994834,48.7047994834
 02/27  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,42.1208526446,42.1208526446
 02/27  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,38.2149956297,38.2149956297
 02/27  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,35.2207704127,35.2207704127
 02/27  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,32.6950976487,32.6950976487
 02/27  18:00:00,22.1302838779,1.64021137642,0.0,0.0,16.4436737891,4.04639871239,29.712306749,29.712306749
 02/27  19:00:00,14.4155919967,1.97410105554,0.0,0.0,5.48122459637,1.0115996781,36.6344504224,36.6344504224
 02/27  20:00:00,18.7445371642,3.32871288971,0.0,0.0,5.48122459637,1.0115996781,61.7782258264,61.7782258264
 02/27  21:00:00,18.3904606259,2.97463635144,0.0,0.0,5.48122459637,1.0115996781,56.0541977687,56.0541977687
 02/27  22:00:00,19.5660267771,4.15020250267,0.0,0.0,5.48122459637,1.0115996781,77.5895445033,77.5895445033
 02/27  23:00:00,18.8091600009,3.39333572645,0.0,0.0,5.48122459637,1.0115996781,64.22957159,64.22957159
 02/27  24:00:00,20.0169186734,4.60109439896,0.0,0.0,5.48122459637,1.0115996781,86.6292766599,86.6292766599
 02/28  01:00:00,19.2746720771,3.85884780264,0.0,0.0,5.48122459637,1.0115996781,78.5893645768,78.5893645768
 02/28  02:00:00,20.4450367225,5.02921244805,0.0,0.0,5.48122459637,1.0115996781,105.498564891,105.498564891
 02/28  03:00:00,19.4827785132,4.06695423873,0.0,0.0,5.48122459637,1.0115996781,91.7190796052,91.7190796052
 02/28  04:00:00,20.5952524882,5.17942821377,0.0,0.0,5.48122459637,1.0115996781,114.199026659,114.199026659
 02/28  05:00:00,19.5629719728,4.14714769833,0.0,0.0,5.48122459637,1.0115996781,97.836548037,97.836548037
 02/28  06:00:00,20.7214728924,5.30564861789,0.0,0.0,5.48122459637,1.0115996781,121.917839801,121.917839801
 02/28  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,153.132885991,153.132885991
 02/28  08:00:00,37.4788964427,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,133.361637845,133.361637845
 02/28  09:00:00,55.4387301466,8.9773605473,0.0,0.0,38.3685721746,8.09279742479,98.4174145787,98.4174145787
 02/28  10:00:00,67.2926197986,8.85720132842,0.0,0.0,49.3310213673,9.10439710289,68.421942771,68.421942771
 02/28  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,46.8633809034,46.8633809034
 02/28  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,31.6336344042,31.6336344042
 02/28  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,26.4126440439,26.4126440439
 02/28  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,19.9722907725,19.9722907725
 02/28  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,14.0160060439,14.0160060439
 02/28  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,9.56371617146,9.56371617146
 02/28  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,10.4266837075,10.4266837075
 02/28  18:00:00,21.4438432176,0.953770716108,0.0,0.0,16.4436737891,4.04639871239,17.3060773579,17.3060773579
 02/28  19:00:00,14.1668410478,1.72535010667,0.0,0.0,5.48122459637,1.0115996781,31.5154284557,31.5154284557
 02/28  20:00:00,17.6555985452,2.23977427071,0.0,0.0,5.48122459637,1.0115996781,41.6488029175,41.6488029175
 02/28  21:00:00,18.3588368114,2.94301253692,0.0,0.0,5.48122459637,1.0115996781,54.6594251443,54.6594251443
 02/28  22:00:00,18.3965036756,2.98067940113,0.0,0.0,5.48122459637,1.0115996781,55.9066917257,55.9066917257
 02/28  23:00:00,18.8446025478,3.42877827333,0.0,0.0,5.48122459637,1.0115996781,63.9641759721,63.9641759721
 02/28  24:00:00,18.6066091703,3.19078489584,0.0,0.0,5.48122459637,1.0115996781,60.0543270777,60.0543270777
 03/01  01:00:00,18.9828308297,3.56700655528,0.0,0.0,5.48122459637,1.0115996781,66.7252802353,66.7252802353
 03/01  02:00:00,18.6430818019,3.22725752746,0.0,0.0,5.48122459637,1.0115996781,60.8533233236,60.8533233236
 03/01  03:00:00,18.9443489697,3.52852469526,0.0,0.0,5.48122459637,1.0115996781,66.1193168097,66.1193168097
 03/01  04:00:00,18.5890970148,3.17327274036,0.0,0.0,5.48122459637,1.0115996781,59.8893722686,59.8893722686
 03/01  05:00:00,18.9294164909,3.51359221646,0.0,0.0,5.48122459637,1.0115996781,65.9370964944,65.9370964944
 03/01  06:00:00,18.6356838385,3.21985956402,0.0,0.0,5.48122459637,1.0115996781,60.853312858,60.853312858
 03/01  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,91.8980404363,91.8980404363
 03/01  08:00:00,37.3644678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,79.4646171633,79.4646171633
 03/01  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,63.5918216304,63.5918216304
 03/01  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,41.6564791297,41.6564791297
 03/01  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,20.3266498921,20.3266498921
 03/01  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.88556931016,6.88556931016
 03/01  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,5.22821601949,5.22821601949
 03/01  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.53687215385,3.53687215385
 03/01  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.33293391598,2.33293391598
 03/01  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.61549310777,1.61549310777
 03/01  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.81253243849,1.81253243849
 03/01  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/01  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/01  20:00:00,15.9198406791,0.504016404632,0.0,0.0,5.48122459637,1.0115996781,9.1740394196,9.1740394196
 03/01  21:00:00,16.6057346991,1.18991042468,0.0,0.0,5.48122459637,1.0115996781,21.8306676793,21.8306676793
 03/01  22:00:00,16.6679799639,1.25215568944,0.0,0.0,5.48122459637,1.0115996781,23.1603218271,23.1603218271
 03/01  23:00:00,17.4425809758,2.02675670138,0.0,0.0,5.48122459637,1.0115996781,37.71375973,37.71375973
 03/01  24:00:00,17.1454747644,1.72965048997,0.0,0.0,5.48122459637,1.0115996781,32.1948168766,32.1948168766
 03/02  01:00:00,18.0434898635,2.62766558907,0.0,0.0,5.48122459637,1.0115996781,49.1410131903,49.1410131903
 03/02  02:00:00,17.5095821285,2.09375785407,0.0,0.0,5.48122459637,1.0115996781,39.1227421041,39.1227421041
 03/02  03:00:00,18.3877489656,2.97192469115,0.0,0.0,5.48122459637,1.0115996781,55.7498546506,55.7498546506
 03/02  04:00:00,17.6953829243,2.27955864984,0.0,0.0,5.48122459637,1.0115996781,42.7096874989,42.7096874989
 03/02  05:00:00,18.5109308886,3.09510661414,0.0,0.0,5.48122459637,1.0115996781,58.1870438232,58.1870438232
 03/02  06:00:00,17.7437825768,2.32795830238,0.0,0.0,5.48122459637,1.0115996781,43.6923440529,43.6923440529
 03/02  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,81.5518518127,81.5518518127
 03/02  08:00:00,37.3644678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,65.654539546,65.654539546
 03/02  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,48.7252143366,48.7252143366
 03/02  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,26.9236803408,26.9236803408
 03/02  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,10.8456742236,10.8456742236
 03/02  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.65620188875,6.65620188875
 03/02  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,5.74919806597,5.74919806597
 03/02  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.52337811502,4.52337811502
 03/02  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.87820819798,3.87820819798
 03/02  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.52024217513,3.52024217513
 03/02  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.7583081367,3.7583081367
 03/02  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/02  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  21:00:00,15.6050074481,0.189183173632,0.0,0.0,5.48122459637,1.0115996781,3.48372234424,3.48372234424
 03/02  22:00:00,15.789127958,0.373303683544,0.0,0.0,5.48122459637,1.0115996781,6.81644958843,6.81644958843
 03/02  23:00:00,16.0330956579,0.617271383472,0.0,0.0,5.48122459637,1.0115996781,11.3756294783,11.3756294783
 03/02  24:00:00,16.1750661104,0.759241835946,0.0,0.0,5.48122459637,1.0115996781,14.1760293267,14.1760293267
 03/03  01:00:00,16.9662019988,1.55037772435,0.0,0.0,5.48122459637,1.0115996781,29.014372804,29.014372804
 03/03  02:00:00,16.8976965941,1.4818723196,0.0,0.0,5.48122459637,1.0115996781,27.7626668207,27.7626668207
 03/03  03:00:00,17.7671165372,2.35129226278,0.0,0.0,5.48122459637,1.0115996781,44.2134694799,44.2134694799
 03/03  04:00:00,17.3926634477,1.97683917323,0.0,0.0,5.48122459637,1.0115996781,37.1508618769,37.1508618769
 03/03  05:00:00,18.4035499255,2.98772565107,0.0,0.0,5.48122459637,1.0115996781,56.3508437889,56.3508437889
 03/03  06:00:00,17.9068963607,2.49107208619,0.0,0.0,5.48122459637,1.0115996781,46.9282408843,46.9282408843
 03/03  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,93.879553213,93.879553213
 03/03  08:00:00,37.3644678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,79.6357474029,79.6357474029
 03/03  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,70.2518900819,70.2518900819
 03/03  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,60.1799711398,60.1799711398
 03/03  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,52.4038679542,52.4038679542
 03/03  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,46.6681779137,46.6681779137
 03/03  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,45.1531850745,45.1531850745
 03/03  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,41.7913851163,41.7913851163
 03/03  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,40.6216921609,40.6216921609
 03/03  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,40.6123462752,40.6123462752
 03/03  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,43.5448540078,43.5448540078
 03/03  18:00:00,22.62136335,2.13129084856,0.0,0.0,16.4436737891,4.04639871239,39.0200216803,39.0200216803
 03/03  19:00:00,14.7263467802,2.28485583905,0.0,0.0,5.48122459637,1.0115996781,42.4243443947,42.4243443947
 03/03  20:00:00,18.8894661841,3.47364190963,0.0,0.0,5.48122459637,1.0115996781,65.0583774808,65.0583774808
 03/03  21:00:00,18.1726502116,2.75682593715,0.0,0.0,5.48122459637,1.0115996781,51.5678657039,51.5678657039
 03/03  22:00:00,19.2455814731,3.82975719866,0.0,0.0,5.48122459637,1.0115996781,72.0366795419,72.0366795419
 03/03  23:00:00,18.3426424568,2.92681818235,0.0,0.0,5.48122459637,1.0115996781,54.9047648997,54.9047648997
 03/03  24:00:00,19.3791808601,3.96335658566,0.0,0.0,5.48122459637,1.0115996781,74.7207913201,74.7207913201
 03/04  01:00:00,18.3866903578,2.97086608335,0.0,0.0,5.48122459637,1.0115996781,55.8300925562,55.8300925562
 03/04  02:00:00,19.4136013949,3.99777712044,0.0,0.0,5.48122459637,1.0115996781,75.4730695914,75.4730695914
 03/04  03:00:00,18.3827969155,2.96697264107,0.0,0.0,5.48122459637,1.0115996781,55.8259174841,55.8259174841
 03/04  04:00:00,19.2902111456,3.87438687118,0.0,0.0,5.48122459637,1.0115996781,73.1683850871,73.1683850871
 03/04  05:00:00,18.2559136856,2.84008941111,0.0,0.0,5.48122459637,1.0115996781,53.4617375145,53.4617375145
 03/04  06:00:00,19.1073301453,3.69150587084,0.0,0.0,5.48122459637,1.0115996781,69.7040375405,69.7040375405
 03/04  07:00:00,18.0535889887,2.63776471427,0.0,0.0,5.48122459637,1.0115996781,49.655941037,49.655941037
 03/04  08:00:00,16.8743953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,83.2801767119,83.2801767119
 03/04  09:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,61.2343967944,61.2343967944
 03/04  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,38.7556544877,38.7556544877
 03/04  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,21.5051613491,21.5051613491
 03/04  12:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,11.9907948614,11.9907948614
 03/04  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,10.4591739474,10.4591739474
 03/04  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,9.68168480114,9.68168480114
 03/04  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,9.16605514539,9.16605514539
 03/04  16:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,9.14076829579,9.14076829579
 03/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  18:00:00,6.67610741876,0.183283144298,0.0,0.0,5.48122459637,1.0115996781,3.40062710352,3.40062710352
 03/04  19:00:00,12.9767708372,0.535279896035,0.0,0.0,5.48122459637,1.0115996781,9.81641373285,9.81641373285
 03/04  20:00:00,16.2423837101,0.826559435662,0.0,0.0,5.48122459637,1.0115996781,15.4697659414,15.4697659414
 03/04  21:00:00,16.9815211307,1.56569685622,0.0,0.0,5.48122459637,1.0115996781,29.3220836871,29.3220836871
 03/04  22:00:00,16.9837213354,1.56789706094,0.0,0.0,5.48122459637,1.0115996781,29.537894214,29.537894214
 03/04  23:00:00,17.9522466351,2.53642236062,0.0,0.0,5.48122459637,1.0115996781,47.731544397,47.731544397
 03/04  24:00:00,17.5595554858,2.14373121138,0.0,0.0,5.48122459637,1.0115996781,40.4659710787,40.4659710787
 03/05  01:00:00,18.4897074493,3.07388317484,0.0,0.0,5.48122459637,1.0115996781,57.9472854217,57.9472854217
 03/05  02:00:00,17.8930375952,2.47721332069,0.0,0.0,5.48122459637,1.0115996781,46.8053272422,46.8053272422
 03/05  03:00:00,18.9331655655,3.51734129103,0.0,0.0,5.48122459637,1.0115996781,66.3830816974,66.3830816974
 03/05  04:00:00,18.201695613,2.78587133851,0.0,0.0,5.48122459637,1.0115996781,52.6439589134,52.6439589134
 03/05  05:00:00,19.2807705476,3.8649462731,0.0,0.0,5.48122459637,1.0115996781,72.9996397351,72.9996397351
 03/05  06:00:00,18.4519911541,3.03616687969,0.0,0.0,5.48122459637,1.0115996781,57.3817866083,57.3817866083
 03/05  07:00:00,19.5487201019,4.13289582746,0.0,0.0,5.48122459637,1.0115996781,78.1042840613,78.1042840613
 03/05  08:00:00,11.1354916872,3.15550074606,0.0,0.0,5.48122459637,1.0115996781,59.6144035051,59.6144035051
 03/05  09:00:00,10.5349477818,4.04212350731,0.0,0.0,5.48122459637,1.0115996781,76.3395543721,76.3395543721
 03/05  10:00:00,9.36891918984,2.87609491537,0.0,0.0,5.48122459637,1.0115996781,54.3133197577,54.3133197577
 03/05  11:00:00,9.99961325906,3.50678898459,0.0,0.0,5.48122459637,1.0115996781,66.1706641285,66.1706641285
 03/05  12:00:00,8.8664661346,2.37364186014,0.0,0.0,5.48122459637,1.0115996781,44.8761580948,44.8761580948
 03/05  13:00:00,9.33446046178,2.84163618732,0.0,0.0,5.48122459637,1.0115996781,53.6243624957,53.6243624957
 03/05  14:00:00,8.4651849548,1.97236068033,0.0,0.0,5.48122459637,1.0115996781,37.3613043107,37.3613043107
 03/05  15:00:00,8.98176753321,2.48894325874,0.0,0.0,5.48122459637,1.0115996781,46.9993853821,46.9993853821
 03/05  16:00:00,8.35738880904,1.86456453458,0.0,0.0,5.48122459637,1.0115996781,35.3362827425,35.3362827425
 03/05  17:00:00,9.0679436525,2.57511937804,0.0,0.0,5.48122459637,1.0115996781,48.6287049314,48.6287049314
 03/05  18:00:00,8.61744054123,2.12461626677,0.0,0.0,5.48122459637,1.0115996781,40.2264248087,40.2264248087
 03/05  19:00:00,14.1374481298,3.18312385533,0.0,0.0,5.48122459637,1.0115996781,60.0593102424,60.0593102424
 03/05  20:00:00,18.0601682894,2.64434401497,0.0,0.0,5.48122459637,1.0115996781,49.9566648637,49.9566648637
 03/05  21:00:00,19.1358963917,3.72007211723,0.0,0.0,5.48122459637,1.0115996781,70.1877424137,70.1877424137
 03/05  22:00:00,18.3170069038,2.90118262929,0.0,0.0,5.48122459637,1.0115996781,54.7604193465,54.7604193465
 03/05  23:00:00,19.335432576,3.91960830152,0.0,0.0,5.48122459637,1.0115996781,73.971240619,73.971240619
 03/05  24:00:00,18.4205796766,3.00475540218,0.0,0.0,5.48122459637,1.0115996781,56.715903337,56.715903337
 03/06  01:00:00,19.4713519418,4.0555276673,0.0,0.0,5.48122459637,1.0115996781,76.5827158153,76.5827158153
 03/06  02:00:00,18.5078607312,3.09203645672,0.0,0.0,5.48122459637,1.0115996781,58.3807106264,58.3807106264
 03/06  03:00:00,19.5405331255,4.12470885105,0.0,0.0,5.48122459637,1.0115996781,77.9173675052,77.9173675052
 03/06  04:00:00,18.5464219073,3.13059763286,0.0,0.0,5.48122459637,1.0115996781,59.1134936701,59.1134936701
 03/06  05:00:00,19.5850296622,4.16920538777,0.0,0.0,5.48122459637,1.0115996781,78.7794125527,78.7794125527
 03/06  06:00:00,18.5906489805,3.17482470608,0.0,0.0,5.48122459637,1.0115996781,59.9631566731,59.9631566731
 03/06  07:00:00,24.2854266179,8.86960234348,0.0,0.0,5.48122459637,1.0115996781,109.466693736,109.466693736
 03/06  08:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,89.8453972747,89.8453972747
 03/06  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,78.2621339094,78.2621339094
 03/06  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,68.5211132461,68.5211132461
 03/06  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,59.5768540313,59.5768540313
 03/06  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,49.2432975107,49.2432975107
 03/06  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,42.9869229877,42.9869229877
 03/06  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,36.0596356888,36.0596356888
 03/06  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,33.5405706093,33.5405706093
 03/06  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,33.5232185925,33.5232185925
 03/06  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,35.9668424676,35.9668424676
 03/06  18:00:00,22.2680810594,1.77800855788,0.0,0.0,16.4436737891,4.04639871239,32.4560991913,32.4560991913
 03/06  19:00:00,12.9450680647,1.99074379026,0.0,0.0,5.48122459637,1.0115996781,37.1442826199,37.1442826199
 03/06  20:00:00,18.4852362304,3.06941195595,0.0,0.0,5.48122459637,1.0115996781,57.2334700927,57.2334700927
 03/06  21:00:00,17.9700060238,2.5541817493,0.0,0.0,5.48122459637,1.0115996781,48.0716437277,48.0716437277
 03/06  22:00:00,18.9192724958,3.50344822132,0.0,0.0,5.48122459637,1.0115996781,65.5863229325,65.5863229325
 03/06  23:00:00,18.1829907443,2.7671664698,0.0,0.0,5.48122459637,1.0115996781,52.252013301,52.252013301
 03/06  24:00:00,19.0947704199,3.67894614547,0.0,0.0,5.48122459637,1.0115996781,69.0121183077,69.0121183077
 03/07  01:00:00,18.2921327114,2.87630843697,0.0,0.0,5.48122459637,1.0115996781,54.4329247705,54.4329247705
 03/07  02:00:00,19.2343856535,3.81856137907,0.0,0.0,5.48122459637,1.0115996781,71.7333143322,71.7333143322
 03/07  03:00:00,18.4503822751,3.03455800059,0.0,0.0,5.48122459637,1.0115996781,57.5422012578,57.5422012578
 03/07  04:00:00,19.4616776869,4.04585341244,0.0,0.0,5.48122459637,1.0115996781,76.1306819461,76.1306819461
 03/07  05:00:00,18.580793863,3.16496958849,0.0,0.0,5.48122459637,1.0115996781,60.0877147483,60.0877147483
 03/07  06:00:00,19.5725996608,4.15677538633,0.0,0.0,5.48122459637,1.0115996781,78.2690067966,78.2690067966
 03/07  07:00:00,24.2854266179,8.86960234348,0.0,0.0,5.48122459637,1.0115996781,101.791715991,101.791715991
 03/07  08:00:00,35.8524991194,8.86960234348,0.0,0.0,21.9248983855,5.05799839049,92.5415351131,92.5415351131
 03/07  09:00:00,55.3433729579,8.88200335854,0.0,0.0,38.3685721746,8.09279742479,83.3688763841,83.3688763841
 03/07  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,72.4630345389,72.4630345389
 03/07  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,61.9299463741,61.9299463741
 03/07  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,48.8139838929,48.8139838929
 03/07  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,39.8643172008,39.8643172008
 03/07  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,32.7625097049,32.7625097049
 03/07  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,32.1454355325,32.1454355325
 03/07  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,34.0418948395,34.0418948395
 03/07  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,37.5590859706,37.5590859706
 03/07  18:00:00,22.4925244334,2.00245193192,0.0,0.0,16.4436737891,4.04639871239,36.5081695826,36.5081695826
 03/07  19:00:00,13.2168018831,2.2624776086,0.0,0.0,5.48122459637,1.0115996781,41.8757966602,41.8757966602
 03/07  20:00:00,18.9527961414,3.53697186692,0.0,0.0,5.48122459637,1.0115996781,66.0740465625,66.0740465625
 03/07  21:00:00,18.2691946977,2.85337042326,0.0,0.0,5.48122459637,1.0115996781,53.2390035379,53.2390035379
 03/07  22:00:00,19.4268889436,4.01106466915,0.0,0.0,5.48122459637,1.0115996781,75.2871365838,75.2871365838
 03/07  23:00:00,18.4923073998,3.07648312536,0.0,0.0,5.48122459637,1.0115996781,57.5737948868,57.5737948868
 03/07  24:00:00,19.6570150238,4.24119074938,0.0,0.0,5.48122459637,1.0115996781,79.8139846667,79.8139846667
 03/08  01:00:00,18.7035887444,3.28776446997,0.0,0.0,5.48122459637,1.0115996781,61.6772781652,61.6772781652
 03/08  02:00:00,19.9200467994,4.50422252496,0.0,0.0,5.48122459637,1.0115996781,84.9925551122,84.9925551122
 03/08  03:00:00,18.8572123098,3.44138803529,0.0,0.0,5.48122459637,1.0115996781,64.69054313,64.69054313
 03/08  04:00:00,20.1828546937,4.76703041922,0.0,0.0,5.48122459637,1.0115996781,89.8230532242,89.8230532242
 03/08  05:00:00,19.3338898046,3.91806553017,0.0,0.0,5.48122459637,1.0115996781,77.5501209285,77.5501209285
 03/08  06:00:00,20.78399957,5.36817529557,0.0,0.0,5.48122459637,1.0115996781,113.06510217,113.06510217
 03/08  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,148.932248348,148.932248348
 03/08  08:00:00,35.9917297761,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,132.884372421,132.884372421
 03/08  09:00:00,55.4072576938,8.94588809449,0.0,0.0,38.3685721746,8.09279742479,101.50428384,101.50428384
 03/08  10:00:00,67.2926197986,8.85720132842,0.0,0.0,49.3310213673,9.10439710289,77.1903759996,77.1903759996
 03/08  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,60.9533558868,60.9533558868
 03/08  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,44.6403676439,44.6403676439
 03/08  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,33.953409557,33.953409557
 03/08  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,24.340434287,24.340434287
 03/08  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,16.7539544527,16.7539544527
 03/08  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,11.9881760626,11.9881760626
 03/08  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,11.9789849241,11.9789849241
 03/08  18:00:00,21.3967387292,0.906666227709,0.0,0.0,16.4436737891,4.04639871239,16.4518511714,16.4518511714
 03/08  19:00:00,12.4576854657,1.50336119121,0.0,0.0,5.48122459637,1.0115996781,27.2838324038,27.2838324038
 03/08  20:00:00,17.2519669067,1.83614263226,0.0,0.0,5.48122459637,1.0115996781,34.0352611319,34.0352611319
 03/08  21:00:00,17.6444284924,2.22860421791,0.0,0.0,5.48122459637,1.0115996781,41.1391540458,41.1391540458
 03/08  22:00:00,17.6730169655,2.257192691,0.0,0.0,5.48122459637,1.0115996781,42.1758100543,42.1758100543
 03/08  23:00:00,17.9299698041,2.51414552964,0.0,0.0,5.48122459637,1.0115996781,46.5859525457,46.5859525457
 03/08  24:00:00,17.7748301534,2.35900587898,0.0,0.0,5.48122459637,1.0115996781,44.2444806955,44.2444806955
 03/09  01:00:00,17.8894439154,2.47361964092,0.0,0.0,5.48122459637,1.0115996781,45.9401543775,45.9401543775
 03/09  02:00:00,17.6772308851,2.26140661061,0.0,0.0,5.48122459637,1.0115996781,42.5026984971,42.5026984971
 03/09  03:00:00,17.8117798873,2.39595561288,0.0,0.0,5.48122459637,1.0115996781,44.5606785761,44.5606785761
 03/09  04:00:00,17.7391254645,2.32330118999,0.0,0.0,5.48122459637,1.0115996781,43.7617582321,43.7617582321
 03/09  05:00:00,18.0517680587,2.63594378419,0.0,0.0,5.48122459637,1.0115996781,49.1036809393,49.1036809393
 03/09  06:00:00,18.1820541707,2.76622989628,0.0,0.0,5.48122459637,1.0115996781,52.3192776601,52.3192776601
 03/09  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,89.7970972722,89.7970972722
 03/09  08:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,84.3386860829,84.3386860829
 03/09  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,73.4886850921,73.4886850921
 03/09  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,57.5656918142,57.5656918142
 03/09  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,42.3686147612,42.3686147612
 03/09  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,28.6803330782,28.6803330782
 03/09  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,19.8609488962,19.8609488962
 03/09  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,10.4241520088,10.4241520088
 03/09  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.06932393851,7.06932393851
 03/09  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.80426346081,5.80426346081
 03/09  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.7859619816,5.7859619816
 03/09  18:00:00,20.9030715202,0.412999018674,0.0,0.0,16.4436737891,4.04639871239,7.49142513753,7.49142513753
 03/09  19:00:00,11.9796616623,1.02533738784,0.0,0.0,5.48122459637,1.0115996781,18.5465377079,18.5465377079
 03/09  20:00:00,17.1924667945,1.77664252001,0.0,0.0,5.48122459637,1.0115996781,32.6278841535,32.6278841535
 03/09  21:00:00,17.568641153,2.15281687855,0.0,0.0,5.48122459637,1.0115996781,40.0797319971,40.0797319971
 03/09  22:00:00,18.1039371896,2.68811291516,0.0,0.0,5.48122459637,1.0115996781,49.7281372248,49.7281372248
 03/09  23:00:00,18.1125711912,2.69674691676,0.0,0.0,5.48122459637,1.0115996781,50.572129432,50.572129432
 03/09  24:00:00,18.4176064629,3.00178218841,0.0,0.0,5.48122459637,1.0115996781,55.7173341848,55.7173341848
 03/10  01:00:00,18.2308756082,2.81505133376,0.0,0.0,5.48122459637,1.0115996781,52.9619904401,52.9619904401
 03/10  02:00:00,18.4361854161,3.02036114163,0.0,0.0,5.48122459637,1.0115996781,56.1462181551,56.1462181551
 03/10  03:00:00,18.2292140761,2.81338980165,0.0,0.0,5.48122459637,1.0115996781,53.0305933582,53.0305933582
 03/10  04:00:00,18.4019436034,2.98611932898,0.0,0.0,5.48122459637,1.0115996781,55.572947842,55.572947842
 03/10  05:00:00,18.1674679358,2.75164366129,0.0,0.0,5.48122459637,1.0115996781,51.9167596572,51.9167596572
 03/10  06:00:00,18.3511279554,2.93530368092,0.0,0.0,5.48122459637,1.0115996781,54.6607689637,54.6607689637
 03/10  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,74.578808678,74.578808678
 03/10  08:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,59.2184593581,59.2184593581
 03/10  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,43.8787669418,43.8787669418
 03/10  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,27.437976725,27.437976725
 03/10  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,16.4160242656,16.4160242656
 03/10  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,12.199372957,12.199372957
 03/10  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,9.47868051501,9.47868051501
 03/10  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,8.24323941806,8.24323941806
 03/10  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.69922009077,7.69922009077
 03/10  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.0358683449,7.0358683449
 03/10  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.90219422866,6.90219422866
 03/10  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/10  19:00:00,11.3792934758,0.424969201309,0.0,0.0,5.48122459637,1.0115996781,7.75264394125,7.75264394125
 03/10  20:00:00,16.4465548192,1.03073054471,0.0,0.0,5.48122459637,1.0115996781,18.8105318045,18.8105318045
 03/10  21:00:00,16.3389252322,0.92310095775,0.0,0.0,5.48122459637,1.0115996781,17.1740019621,17.1740019621
 03/10  22:00:00,16.9111590074,1.49533473291,0.0,0.0,5.48122459637,1.0115996781,27.8212335431,27.8212335431
 03/10  23:00:00,16.7327295445,1.31690527006,0.0,0.0,5.48122459637,1.0115996781,24.645346528,24.645346528
 03/10  24:00:00,17.3987087869,1.98288451244,0.0,0.0,5.48122459637,1.0115996781,37.0886337046,37.0886337046
 03/11  01:00:00,17.0281379126,1.61231363811,0.0,0.0,5.48122459637,1.0115996781,30.2734182465,30.2734182465
 03/11  02:00:00,17.626838542,2.21101426754,0.0,0.0,5.48122459637,1.0115996781,41.452822255,41.452822255
 03/11  03:00:00,17.0724055915,1.65658131704,0.0,0.0,5.48122459637,1.0115996781,31.1402926116,31.1402926116
 03/11  04:00:00,17.639297158,2.22347288353,0.0,0.0,5.48122459637,1.0115996781,41.7279947824,41.7279947824
 03/11  05:00:00,17.0837733591,1.66794908459,0.0,0.0,5.48122459637,1.0115996781,31.3900099989,31.3900099989
 03/11  06:00:00,17.6527188242,2.23689454972,0.0,0.0,5.48122459637,1.0115996781,42.025471581,42.025471581
 03/11  07:00:00,17.0442938247,1.62846955028,0.0,0.0,5.48122459637,1.0115996781,30.6834767834,30.6834767834
 03/11  08:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,51.6778624502,51.6778624502
 03/11  09:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,31.4092369187,31.4092369187
 03/11  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,14.277921801,14.277921801
 03/11  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,9.71085523831,9.71085523831
 03/11  12:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,9.62543244946,9.62543244946
 03/11  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,10.3413764802,10.3413764802
 03/11  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,10.2469051293,10.2469051293
 03/11  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,10.1155040327,10.1155040327
 03/11  16:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,9.88399322757,9.88399322757
 03/11  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  18:00:00,6.77593494464,0.283110670178,0.0,0.0,5.48122459637,1.0115996781,5.20549699761,5.20549699761
 03/11  19:00:00,11.3344509337,0.380126659207,0.0,0.0,5.48122459637,1.0115996781,6.98518317242,6.98518317242
 03/11  20:00:00,15.9581121014,0.542287826944,0.0,0.0,5.48122459637,1.0115996781,10.1237606103,10.1237606103
 03/11  21:00:00,16.4979500684,1.08212579393,0.0,0.0,5.48122459637,1.0115996781,20.2801311497,20.2801311497
 03/11  22:00:00,16.3646961635,0.948871889025,0.0,0.0,5.48122459637,1.0115996781,17.8366470787,17.8366470787
 03/11  23:00:00,16.7963142947,1.38049002026,0.0,0.0,5.48122459637,1.0115996781,25.916694155,25.916694155
 03/11  24:00:00,16.6708495223,1.25502524786,0.0,0.0,5.48122459637,1.0115996781,23.7041122126,23.7041122126
 03/12  01:00:00,17.5374257436,2.12160146918,0.0,0.0,5.48122459637,1.0115996781,39.9943295522,39.9943295522
 03/12  02:00:00,17.261653529,1.84582925455,0.0,0.0,5.48122459637,1.0115996781,34.8944943205,34.8944943205
 03/12  03:00:00,18.1851016688,2.7692773943,0.0,0.0,5.48122459637,1.0115996781,52.24589319,52.24589319
 03/12  04:00:00,17.6843526689,2.26852839445,0.0,0.0,5.48122459637,1.0115996781,42.8899922947,42.8899922947
 03/12  05:00:00,18.5710338202,3.15520954569,0.0,0.0,5.48122459637,1.0115996781,59.5729942574,59.5729942574
 03/12  06:00:00,17.7902684819,2.3744442074,0.0,0.0,5.48122459637,1.0115996781,44.8719373941,44.8719373941
 03/12  07:00:00,16.9661925883,3.03753498048,0.0,0.0,5.48122459637,1.0115996781,57.3130067406,57.3130067406
 03/12  08:00:00,8.56287898557,2.07005471111,0.0,0.0,5.48122459637,1.0115996781,39.0967896528,39.0967896528
 03/12  09:00:00,8.76753458598,2.27471031152,0.0,0.0,5.48122459637,1.0115996781,42.851959417,42.851959417
 03/12  10:00:00,7.66276137381,1.16993709935,0.0,0.0,5.48122459637,1.0115996781,22.1077087762,22.1077087762
 03/12  11:00:00,7.32700457618,0.834180301721,0.0,0.0,5.48122459637,1.0115996781,15.8733106893,15.8733106893
 03/12  12:00:00,6.62803149372,0.135207219259,0.0,0.0,5.48122459637,1.0115996781,2.45331648541,2.45331648541
 03/12  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  23:00:00,15.4270143463,0.0111900718454,0.0,0.0,5.48122459637,1.0115996781,0.293386373886,0.293386373886
 03/12  24:00:00,15.6149885431,0.199164268595,0.0,0.0,5.48122459637,1.0115996781,3.96729119497,3.96729119497
 03/13  01:00:00,15.5796875411,0.1638632666,0.0,0.0,5.48122459637,1.0115996781,3.29849853323,3.29849853323
 03/13  02:00:00,15.71557976,0.299755485533,0.0,0.0,5.48122459637,1.0115996781,5.74410720807,5.74410720807
 03/13  03:00:00,15.4409859342,0.0251616597833,0.0,0.0,5.48122459637,1.0115996781,0.659699796996,0.659699796996
 03/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,17.1139281129,17.1139281129
 03/13  07:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,12.7569641066,12.7569641066
 03/13  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,10.8002510839,10.8002510839
 03/13  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,9.68845050056,9.68845050056
 03/13  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,9.23239562253,9.23239562253
 03/13  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.51518489755,7.51518489755
 03/13  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,5.94388841419,5.94388841419
 03/13  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.91577682962,3.91577682962
 03/13  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.46157652181,2.46157652181
 03/13  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.391470929,1.391470929
 03/13  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.12887471462,1.12887471462
 03/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  20:00:00,15.7525813788,0.336757104319,0.0,0.0,5.48122459637,1.0115996781,6.13564320735,6.13564320735
 03/13  21:00:00,16.1004483726,0.684624098131,0.0,0.0,5.48122459637,1.0115996781,12.559918153,12.559918153
 03/13  22:00:00,16.8095905805,1.39376630607,0.0,0.0,5.48122459637,1.0115996781,25.8174210458,25.8174210458
 03/13  23:00:00,16.7398421696,1.32401789517,0.0,0.0,5.48122459637,1.0115996781,24.6833946722,24.6833946722
 03/13  24:00:00,17.4791482189,2.06332394439,0.0,0.0,5.48122459637,1.0115996781,38.4201701099,38.4201701099
 03/14  01:00:00,17.1230813553,1.70725708086,0.0,0.0,5.48122459637,1.0115996781,31.9226629935,31.9226629935
 03/14  02:00:00,17.8824549229,2.46663064846,0.0,0.0,5.48122459637,1.0115996781,46.0569832107,46.0569832107
 03/14  03:00:00,17.46049301,2.04466873552,0.0,0.0,5.48122459637,1.0115996781,38.3156634019,38.3156634019
 03/14  04:00:00,18.427908802,3.01208452758,0.0,0.0,5.48122459637,1.0115996781,56.4015992105,56.4015992105
 03/14  05:00:00,17.8496655913,2.43384131686,0.0,0.0,5.48122459637,1.0115996781,45.715426611,45.715426611
 03/14  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,84.550477249,84.550477249
 03/14  07:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,68.1514786776,68.1514786776
 03/14  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,59.2417919458,59.2417919458
 03/14  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,43.0701283999,43.0701283999
 03/14  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,28.1722470918,28.1722470918
 03/14  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,15.7126975966,15.7126975966
 03/14  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,8.55980940653,8.55980940653
 03/14  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.58507980581,6.58507980581
 03/14  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.005538841,5.005538841
 03/14  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.44419756274,3.44419756274
 03/14  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.27138855648,4.27138855648
 03/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  19:00:00,11.4151448658,0.460820591365,0.0,0.0,5.48122459637,1.0115996781,8.37419997394,8.37419997394
 03/14  20:00:00,16.4832104827,1.06738620827,0.0,0.0,5.48122459637,1.0115996781,19.6742079951,19.6742079951
 03/14  21:00:00,16.5367021539,1.12087787945,0.0,0.0,5.48122459637,1.0115996781,20.8440420602,20.8440420602
 03/14  22:00:00,17.1436629869,1.72783871241,0.0,0.0,5.48122459637,1.0115996781,32.1374514879,32.1374514879
 03/14  23:00:00,16.7929830461,1.37715877161,0.0,0.0,5.48122459637,1.0115996781,25.7456931482,25.7456931482
 03/14  24:00:00,17.3997577655,1.98393349108,0.0,0.0,5.48122459637,1.0115996781,37.0671601003,37.0671601003
 03/15  01:00:00,17.038370152,1.62254587749,0.0,0.0,5.48122459637,1.0115996781,30.4380510614,30.4380510614
 03/15  02:00:00,17.7464392824,2.33061500791,0.0,0.0,5.48122459637,1.0115996781,43.6807240182,43.6807240182
 03/15  03:00:00,17.2575383002,1.84171402575,0.0,0.0,5.48122459637,1.0115996781,34.6434509386,34.6434509386
 03/15  04:00:00,17.9540402168,2.53821594234,0.0,0.0,5.48122459637,1.0115996781,47.6800360804,47.6800360804
 03/15  05:00:00,17.3750558833,1.95923160886,0.0,0.0,5.48122459637,1.0115996781,36.9190313108,36.9190313108
 03/15  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,70.3389011914,70.3389011914
 03/15  07:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,55.1085391803,55.1085391803
 03/15  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,46.4325833628,46.4325833628
 03/15  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,37.07160874,37.07160874
 03/15  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,29.4741872146,29.4741872146
 03/15  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,23.503317108,23.503317108
 03/15  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,20.0315882582,20.0315882582
 03/15  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,13.6151393952,13.6151393952
 03/15  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,8.64842443672,8.64842443672
 03/15  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,8.06360351631,8.06360351631
 03/15  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.61014861937,7.61014861937
 03/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/15  18:00:00,6.83453374697,0.341709472506,0.0,0.0,5.48122459637,1.0115996781,6.26125113045,6.26125113045
 03/15  19:00:00,9.88937263759,0.422215029792,0.0,0.0,5.48122459637,1.0115996781,7.72963345941,7.72963345941
