Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/15  20:00:00,16.5070830109,1.09125873647,0.0,0.0,5.48122459637,1.0115996781,20.247879295,20.247879295
 03/15  21:00:00,16.4449162579,1.02909198342,0.0,0.0,5.48122459637,1.0115996781,19.3045023221,19.3045023221
 03/15  22:00:00,17.1348989472,1.71907467275,0.0,0.0,5.48122459637,1.0115996781,32.2168286861,32.2168286861
 03/15  23:00:00,16.8893922912,1.47356801677,0.0,0.0,5.48122459637,1.0115996781,27.7412366912,27.7412366912
 03/15  24:00:00,17.49849407,2.08266979558,0.0,0.0,5.48122459637,1.0115996781,39.1384391099,39.1384391099
 03/16  01:00:00,16.9469371081,1.53111283361,0.0,0.0,5.48122459637,1.0115996781,28.8583113796,28.8583113796
 03/16  02:00:00,17.3385330563,1.92270878188,0.0,0.0,5.48122459637,1.0115996781,36.1856543075,36.1856543075
 03/16  03:00:00,16.8052117162,1.38938744176,0.0,0.0,5.48122459637,1.0115996781,26.2417204829,26.2417204829
 03/16  04:00:00,17.1677130657,1.75188879122,0.0,0.0,5.48122459637,1.0115996781,33.0363705529,33.0363705529
 03/16  05:00:00,16.6346743924,1.21885011794,0.0,0.0,5.48122459637,1.0115996781,23.0828246747,23.0828246747
 03/16  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,41.0878402446,41.0878402446
 03/16  07:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,24.0006862105,24.0006862105
 03/16  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,11.8957147811,11.8957147811
 03/16  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,8.66409627755,8.66409627755
 03/16  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.90921193118,6.90921193118
 03/16  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.27951423481,4.27951423481
 03/16  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,3.05412799141,3.05412799141
 03/16  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.33096207936,1.33096207936
 03/16  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.207463892903,0.207463892903
 03/16  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/16  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  04:00:00,15.6700070694,0.254182794935,0.0,0.0,5.48122459637,1.0115996781,4.69087650353,4.69087650353
 03/17  05:00:00,15.9587100138,0.54288573933,0.0,0.0,5.48122459637,1.0115996781,10.1763370623,10.1763370623
 03/17  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,27.3097824673,27.3097824673
 03/17  07:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,26.4782394134,26.4782394134
 03/17  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,21.546971141,21.546971141
 03/17  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,11.1597828495,11.1597828495
 03/17  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.04420771586,7.04420771586
 03/17  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.76023320569,4.76023320569
 03/17  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,3.19751885529,3.19751885529
 03/17  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.24122545471,1.24122545471
 03/17  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.117786960365,0.117786960365
 03/17  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/17  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  23:00:00,15.844453591,0.428629316512,0.0,0.0,5.48122459637,1.0115996781,7.8529085882,7.8529085882
 03/17  24:00:00,16.0262931172,0.610468842743,0.0,0.0,5.48122459637,1.0115996781,11.3788393447,11.3788393447
 03/18  01:00:00,16.6685723691,1.25274809464,0.0,0.0,5.48122459637,1.0115996781,23.2944634723,23.2944634723
 03/18  02:00:00,16.6250231167,1.20919884228,0.0,0.0,5.48122459637,1.0115996781,22.8565966283,22.8565966283
 03/18  03:00:00,17.2814203532,1.86559607875,0.0,0.0,5.48122459637,1.0115996781,34.8497423526,34.8497423526
 03/18  04:00:00,17.0733437216,1.65751944714,0.0,0.0,5.48122459637,1.0115996781,31.4326244048,31.4326244048
 03/18  05:00:00,17.8038727964,2.38804852197,0.0,0.0,5.48122459637,1.0115996781,44.691962346,44.691962346
 03/18  06:00:00,17.3867376744,1.97091339996,0.0,0.0,5.48122459637,1.0115996781,37.4315282339,37.4315282339
 03/18  07:00:00,22.8230619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,70.8262128679,70.8262128679
 03/18  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,56.6669229025,56.6669229025
 03/18  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,39.1534582639,39.1534582639
 03/18  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,20.5999563882,20.5999563882
 03/18  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,8.83281947625,8.83281947625
 03/18  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,6.78885421233,6.78885421233
 03/18  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,4.24086713811,4.24086713811
 03/18  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,2.37905454768,2.37905454768
 03/18  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.798941581045,0.798941581045
 03/18  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  03:00:00,15.7241264194,0.308302144918,0.0,0.0,5.48122459637,1.0115996781,5.66118871143,5.66118871143
 03/19  04:00:00,15.7656826774,0.349858402967,0.0,0.0,5.48122459637,1.0115996781,6.62212904625,6.62212904625
 03/19  05:00:00,16.0735409082,0.657716633761,0.0,0.0,5.48122459637,1.0115996781,12.4660128176,12.4660128176
 03/19  06:00:00,16.068822989,0.652998714543,0.0,0.0,5.48122459637,1.0115996781,12.3738066219,12.3738066219
 03/19  07:00:00,13.0784352257,0.636944284612,0.0,0.0,5.48122459637,1.0115996781,12.1045331616,12.1045331616
 03/19  08:00:00,7.36123301167,0.86840873721,0.0,0.0,5.48122459637,1.0115996781,16.5863557079,16.5863557079
 03/19  09:00:00,7.09667607824,0.603851803777,0.0,0.0,5.48122459637,1.0115996781,11.5133676724,11.5133676724
 03/19  10:00:00,6.93780163293,0.444977358466,0.0,0.0,5.48122459637,1.0115996781,8.58314213531,8.58314213531
 03/19  11:00:00,6.52227798805,0.0294537135885,0.0,0.0,5.48122459637,1.0115996781,0.772230808398,0.772230808398
 03/19  12:00:00,6.5046279243,0.0118036498395,0.0,0.0,5.48122459637,1.0115996781,0.30947343975,0.30947343975
 03/19  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  20:00:00,15.7147656762,0.298941401719,0.0,0.0,5.48122459637,1.0115996781,5.8922146662,5.8922146662
 03/19  21:00:00,16.022854463,0.607030188568,0.0,0.0,5.48122459637,1.0115996781,11.7777781319,11.7777781319
 03/19  22:00:00,16.5317734039,1.11594912944,0.0,0.0,5.48122459637,1.0115996781,21.176037247,21.176037247
 03/19  23:00:00,16.4282157362,1.0123914617,0.0,0.0,5.48122459637,1.0115996781,19.3897412648,19.3897412648
 03/19  24:00:00,16.8565814426,1.4407571681,0.0,0.0,5.48122459637,1.0115996781,27.2131380483,27.2131380483
 03/20  01:00:00,16.5640829233,1.1482586488,0.0,0.0,5.48122459637,1.0115996781,21.9754362247,21.9754362247
 03/20  02:00:00,16.9152722497,1.49944797528,0.0,0.0,5.48122459637,1.0115996781,28.3215319826,28.3215319826
 03/20  03:00:00,16.5086128054,1.09278853095,0.0,0.0,5.48122459637,1.0115996781,20.9202950799,20.9202950799
 03/20  04:00:00,16.6653045811,1.24948030668,0.0,0.0,5.48122459637,1.0115996781,23.6242475697,23.6242475697
 03/20  05:00:00,16.1866914812,0.770867206708,0.0,0.0,5.48122459637,1.0115996781,14.8754613437,14.8754613437
 03/20  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,23.7074032262,23.7074032262
 03/20  07:00:00,41.8259678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,12.7008736183,12.7008736183
 03/20  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,9.59422994977,9.59422994977
 03/20  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.16040627267,7.16040627267
 03/20  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.31129727868,5.31129727868
 03/20  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.79447211954,3.79447211954
 03/20  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,3.00805938342,3.00805938342
 03/20  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.54941879022,1.54941879022
 03/20  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.382316878698,0.382316878698
 03/20  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/20  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,21.2687967295,21.2687967295
 03/21  07:00:00,41.8259678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,14.5460290497,14.5460290497
 03/21  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,10.2993767248,10.2993767248
 03/21  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,8.36224483756,8.36224483756
 03/21  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.33438424331,6.33438424331
 03/21  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.27012322962,4.27012322962
 03/21  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,3.12146551782,3.12146551782
 03/21  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.43362733605,1.43362733605
 03/21  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.488189214306,0.488189214306
 03/21  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/21  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.00535942301889,0.00535942301889
 03/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  20:00:00,15.7899166061,0.374092331667,0.0,0.0,5.48122459637,1.0115996781,6.83042376163,6.83042376163
 03/21  21:00:00,16.2838724919,0.868048217455,0.0,0.0,5.48122459637,1.0115996781,16.0308227073,16.0308227073
 03/21  22:00:00,17.2158816813,1.80005740689,0.0,0.0,5.48122459637,1.0115996781,33.5767582757,33.5767582757
 03/21  23:00:00,17.1314304409,1.71560616646,0.0,0.0,5.48122459637,1.0115996781,32.029828218,32.029828218
 03/21  24:00:00,18.1102157191,2.69439144466,0.0,0.0,5.48122459637,1.0115996781,50.5093380566,50.5093380566
 03/22  01:00:00,17.6373396032,2.22151532875,0.0,0.0,5.48122459637,1.0115996781,41.6043850912,41.6043850912
 03/22  02:00:00,18.6819010129,3.26607673839,0.0,0.0,5.48122459637,1.0115996781,61.4238934607,61.4238934607
 03/22  03:00:00,18.0387236858,2.6228994113,0.0,0.0,5.48122459637,1.0115996781,49.2228165646,49.2228165646
 03/22  04:00:00,19.1632954484,3.74747117393,0.0,0.0,5.48122459637,1.0115996781,70.6379369337,70.6379369337
 03/22  05:00:00,18.3724573431,2.95663306863,0.0,0.0,5.48122459637,1.0115996781,55.584230645,55.584230645
 03/22  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,105.428661678,105.428661678
 03/22  07:00:00,41.8259678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,89.3305224859,89.3305224859
 03/22  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,77.6970483898,77.6970483898
 03/22  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,57.9080061242,57.9080061242
 03/22  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,38.2785583248,38.2785583248
 03/22  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,22.55045472,22.55045472
 03/22  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,13.3397220769,13.3397220769
 03/22  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.7453890141,7.7453890141
 03/22  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.11536144745,7.11536144745
 03/22  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.87503135463,6.87503135463
 03/22  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.66862228314,7.66862228314
 03/22  17:00:00,20.9395958907,0.449523389168,0.0,0.0,16.4436737891,4.04639871239,8.15930342927,8.15930342927
 03/22  18:00:00,7.43058430457,0.937760030105,0.0,0.0,5.48122459637,1.0115996781,17.2196863177,17.2196863177
 03/22  19:00:00,10.9859047496,1.51874714184,0.0,0.0,5.48122459637,1.0115996781,28.1190722843,28.1190722843
 03/22  20:00:00,17.2260573596,1.81023308518,0.0,0.0,5.48122459637,1.0115996781,33.7983693804,33.7983693804
 03/22  21:00:00,17.6442915644,2.2284672899,0.0,0.0,5.48122459637,1.0115996781,41.4991226051,41.4991226051
 03/22  22:00:00,17.7442517031,2.32842742867,0.0,0.0,5.48122459637,1.0115996781,43.6708481068,43.6708481068
 03/22  23:00:00,18.3056881813,2.8898639068,0.0,0.0,5.48122459637,1.0115996781,54.0183263385,54.0183263385
 03/22  24:00:00,18.3078499837,2.89202570922,0.0,0.0,5.48122459637,1.0115996781,54.4780483704,54.4780483704
 03/23  01:00:00,18.8043981937,3.38857391928,0.0,0.0,5.48122459637,1.0115996781,63.479174231,63.479174231
 03/23  02:00:00,18.7149788927,3.29915461819,0.0,0.0,5.48122459637,1.0115996781,62.3484022697,62.3484022697
 03/23  03:00:00,19.297295474,3.88147119951,0.0,0.0,5.48122459637,1.0115996781,72.8664283621,72.8664283621
 03/23  04:00:00,19.0294842857,3.61366001126,0.0,0.0,5.48122459637,1.0115996781,68.481205538,68.481205538
 03/23  05:00:00,19.5337185855,4.11789431107,0.0,0.0,5.48122459637,1.0115996781,77.404044649,77.404044649
 03/23  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,108.128897101,108.128897101
 03/23  07:00:00,41.8259678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,98.0829646439,98.0829646439
 03/23  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,85.5127947191,85.5127947191
 03/23  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,64.4052132367,64.4052132367
 03/23  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,40.7995595348,40.7995595348
 03/23  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,21.3089392883,21.3089392883
 03/23  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,11.3649108661,11.3649108661
 03/23  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.45085032035,7.45085032035
 03/23  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.9145761286,5.9145761286
 03/23  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.42101154765,4.42101154765
 03/23  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.63605263547,3.63605263547
 03/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  19:00:00,9.7995030386,0.332345430805,0.0,0.0,5.48122459637,1.0115996781,6.05309802458,6.05309802458
 03/23  20:00:00,16.1743395865,0.758515312085,0.0,0.0,5.48122459637,1.0115996781,13.9292513293,13.9292513293
 03/23  21:00:00,17.1184032503,1.70257897588,0.0,0.0,5.48122459637,1.0115996781,31.5324850093,31.5324850093
 03/23  22:00:00,17.0297076004,1.61388332595,0.0,0.0,5.48122459637,1.0115996781,30.0611531175,30.0611531175
 03/23  23:00:00,17.9194362301,2.50361195567,0.0,0.0,5.48122459637,1.0115996781,46.6469043303,46.6469043303
 03/23  24:00:00,17.4671504349,2.05132616042,0.0,0.0,5.48122459637,1.0115996781,38.3593056507,38.3593056507
 03/24  01:00:00,18.2303413117,2.81451703723,0.0,0.0,5.48122459637,1.0115996781,52.58738488,52.58738488
 03/24  02:00:00,17.5829627833,2.16713850885,0.0,0.0,5.48122459637,1.0115996781,40.6130738046,40.6130738046
 03/24  03:00:00,18.3686234014,2.95279912689,0.0,0.0,5.48122459637,1.0115996781,55.2941500877,55.2941500877
 03/24  04:00:00,17.6877611675,2.27193689302,0.0,0.0,5.48122459637,1.0115996781,42.6513848916,42.6513848916
 03/24  05:00:00,18.4877285083,3.07190423382,0.0,0.0,5.48122459637,1.0115996781,57.6251864707,57.6251864707
 03/24  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,73.053953884,73.053953884
 03/24  07:00:00,41.8259678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,61.3372128684,61.3372128684
 03/24  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,50.762495106,50.762495106
 03/24  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,35.9328822848,35.9328822848
 03/24  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,16.0037739813,16.0037739813
 03/24  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.59298165968,6.59298165968
 03/24  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,4.42633589951,4.42633589951
 03/24  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.12997759975,2.12997759975
 03/24  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.627145860093,0.627145860093
 03/24  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/24  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  22:00:00,15.7583718971,0.342547622667,0.0,0.0,5.48122459637,1.0115996781,6.25614939051,6.25614939051
 03/24  23:00:00,16.0243405055,0.60851623099,0.0,0.0,5.48122459637,1.0115996781,11.1318663931,11.1318663931
 03/24  24:00:00,16.6668683576,1.2510440831,0.0,0.0,5.48122459637,1.0115996781,23.1519163518,23.1519163518
 03/25  01:00:00,16.6022344006,1.18641012616,0.0,0.0,5.48122459637,1.0115996781,22.1084685709,22.1084685709
 03/25  02:00:00,17.2224021712,1.80657789676,0.0,0.0,5.48122459637,1.0115996781,33.653743839,33.653743839
 03/25  03:00:00,16.9389370614,1.52311278697,0.0,0.0,5.48122459637,1.0115996781,28.5227524733,28.5227524733
 03/25  04:00:00,17.5770776627,2.16125338825,0.0,0.0,5.48122459637,1.0115996781,40.4074379163,40.4074379163
 03/25  05:00:00,17.0776888811,1.66186460666,0.0,0.0,5.48122459637,1.0115996781,31.1925905557,31.1925905557
 03/25  06:00:00,17.8127267146,2.3969024401,0.0,0.0,5.48122459637,1.0115996781,44.9144709863,44.9144709863
 03/25  07:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,58.5997266714,58.5997266714
 03/25  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,48.0065110548,48.0065110548
 03/25  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,36.566469328,36.566469328
 03/25  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,30.0220980689,30.0220980689
 03/25  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,25.669231677,25.669231677
 03/25  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,19.1099880785,19.1099880785
 03/25  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,10.3343361756,10.3343361756
 03/25  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,9.26251366109,9.26251366109
 03/25  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,9.11868903154,9.11868903154
 03/25  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  17:00:00,7.53691980524,1.04409553077,0.0,0.0,5.48122459637,1.0115996781,19.2178393121,19.2178393121
 03/25  18:00:00,7.64103705294,1.14821277848,0.0,0.0,5.48122459637,1.0115996781,21.5402254122,21.5402254122
 03/25  19:00:00,11.5651216451,2.09796403734,0.0,0.0,5.48122459637,1.0115996781,39.2207504724,39.2207504724
 03/25  20:00:00,17.3965047434,1.98068046891,0.0,0.0,5.48122459637,1.0115996781,37.3894039225,37.3894039225
 03/25  21:00:00,18.3298631586,2.9140388841,0.0,0.0,5.48122459637,1.0115996781,54.6092177854,54.6092177854
 03/25  22:00:00,17.8053306892,2.38950641476,0.0,0.0,5.48122459637,1.0115996781,45.2116200527,45.2116200527
 03/25  23:00:00,18.72595284,3.31012856555,0.0,0.0,5.48122459637,1.0115996781,62.1387059966,62.1387059966
 03/25  24:00:00,18.1321735736,2.71634929909,0.0,0.0,5.48122459637,1.0115996781,51.4774129592,51.4774129592
 03/26  01:00:00,19.1791622724,3.76333799792,0.0,0.0,5.48122459637,1.0115996781,70.7417349424,70.7417349424
 03/26  02:00:00,18.4300026025,3.01417832803,0.0,0.0,5.48122459637,1.0115996781,57.1836084117,57.1836084117
 03/26  03:00:00,19.4077615408,3.99193726634,0.0,0.0,5.48122459637,1.0115996781,75.1246181728,75.1246181728
 03/26  04:00:00,18.5860562044,3.17023192997,0.0,0.0,5.48122459637,1.0115996781,60.2071550117,60.2071550117
 03/26  05:00:00,19.6587314296,4.24290715509,0.0,0.0,5.48122459637,1.0115996781,79.9397386128,79.9397386128
 03/26  06:00:00,18.8223628789,3.40653860445,0.0,0.0,5.48122459637,1.0115996781,64.7589282887,64.7589282887
 03/26  07:00:00,15.4939011488,4.53957687435,0.0,0.0,5.48122459637,1.0115996781,85.6459873364,85.6459873364
 03/26  08:00:00,9.92669748116,3.4338732067,0.0,0.0,5.48122459637,1.0115996781,65.2614422355,65.2614422355
 03/26  09:00:00,10.4643305755,3.971506301,0.0,0.0,5.48122459637,1.0115996781,74.7252615419,74.7252615419
 03/26  10:00:00,9.21023488535,2.71741061089,0.0,0.0,5.48122459637,1.0115996781,51.5801451208,51.5801451208
 03/26  11:00:00,9.63721940476,3.1443951303,0.0,0.0,5.48122459637,1.0115996781,58.9946737062,58.9946737062
 03/26  12:00:00,8.61004748907,2.11722321461,0.0,0.0,5.48122459637,1.0115996781,40.1181497673,40.1181497673
 03/26  13:00:00,8.77442638619,2.28160211173,0.0,0.0,5.48122459637,1.0115996781,42.6326514945,42.6326514945
 03/26  14:00:00,7.96794831653,1.47512404206,0.0,0.0,5.48122459637,1.0115996781,27.9630218213,27.9630218213
 03/26  15:00:00,8.32672661458,1.83390234011,0.0,0.0,5.48122459637,1.0115996781,34.2771645167,34.2771645167
 03/26  16:00:00,7.90175613257,1.40893185811,0.0,0.0,5.48122459637,1.0115996781,26.6624674175,26.6624674175
 03/26  17:00:00,8.48510302636,1.9922787519,0.0,0.0,5.48122459637,1.0115996781,37.233441178,37.233441178
 03/26  18:00:00,8.25206196201,1.75923768755,0.0,0.0,5.48122459637,1.0115996781,33.2992982971,33.2992982971
 03/26  19:00:00,10.8019054117,2.82191447055,0.0,0.0,5.48122459637,1.0115996781,52.8967485355,52.8967485355
 03/26  20:00:00,18.0621042529,2.64627997848,0.0,0.0,5.48122459637,1.0115996781,50.2305826443,50.2305826443
 03/26  21:00:00,19.2582594602,3.84243518569,0.0,0.0,5.48122459637,1.0115996781,72.2184737601,72.2184737601
 03/26  22:00:00,18.6047947777,3.18897050319,0.0,0.0,5.48122459637,1.0115996781,60.5669252784,60.5669252784
 03/26  23:00:00,19.7380243204,4.32220004593,0.0,0.0,5.48122459637,1.0115996781,81.3968477238,81.3968477238
 03/26  24:00:00,18.9499777301,3.53415345568,0.0,0.0,5.48122459637,1.0115996781,67.1943929242,67.1943929242
 03/27  01:00:00,20.2172036547,4.80137938023,0.0,0.0,5.48122459637,1.0115996781,90.6481811243,90.6481811243
 03/27  02:00:00,19.3188325386,3.90300826411,0.0,0.0,5.48122459637,1.0115996781,74.1941498169,74.1941498169
 03/27  03:00:00,20.7036873639,5.28786308946,0.0,0.0,5.48122459637,1.0115996781,103.146456123,103.146456123
 03/27  04:00:00,19.5970265043,4.18120222987,0.0,0.0,5.48122459637,1.0115996781,86.1542897358,86.1542897358
 03/27  05:00:00,20.6890269366,5.27320266214,0.0,0.0,5.48122459637,1.0115996781,107.164439278,107.164439278
 03/27  06:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,132.53877747,132.53877747
 03/27  07:00:00,40.4532297761,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,113.668760721,113.668760721
 03/27  08:00:00,55.2813678826,8.81999828324,0.0,0.0,38.3685721746,8.09279742479,98.2175087614,98.2175087614
 03/27  09:00:00,67.2802187835,8.84480031336,0.0,0.0,49.3310213673,9.10439710289,84.0240160634,84.0240160634
 03/27  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,70.3304454005,70.3304454005
 03/27  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,55.5229840264,55.5229840264
 03/27  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,45.6621580167,45.6621580167
 03/27  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,34.1498297903,34.1498297903
 03/27  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,25.9393258455,25.9393258455
 03/27  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,20.3579595893,20.3579595893
 03/27  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,17.2014860543,17.2014860543
 03/27  17:00:00,21.4119921475,0.921919645982,0.0,0.0,16.4436737891,4.04639871239,16.6622511004,16.6622511004
 03/27  18:00:00,7.86708107908,1.37425680461,0.0,0.0,5.48122459637,1.0115996781,24.7653738816,24.7653738816
 03/27  19:00:00,9.82968532754,1.84969438641,0.0,0.0,5.48122459637,1.0115996781,34.4194365144,34.4194365144
 03/27  20:00:00,18.1157462433,2.69992196886,0.0,0.0,5.48122459637,1.0115996781,49.8316321788,49.8316321788
 03/27  21:00:00,18.504819545,3.08899527053,0.0,0.0,5.48122459637,1.0115996781,58.2118777312,58.2118777312
 03/27  22:00:00,19.1433859168,3.72756164238,0.0,0.0,5.48122459637,1.0115996781,69.149346071,69.149346071
 03/27  23:00:00,19.1618759518,3.74605167737,0.0,0.0,5.48122459637,1.0115996781,71.0819706655,71.0819706655
 03/27  24:00:00,19.7443340613,4.32850978684,0.0,0.0,5.48122459637,1.0115996781,80.5598528644,80.5598528644
 03/28  01:00:00,19.6254808961,4.2096566216,0.0,0.0,5.48122459637,1.0115996781,80.3079029061,80.3079029061
 03/28  02:00:00,20.1800079932,4.76418371874,0.0,0.0,5.48122459637,1.0115996781,89.0135663156,89.0135663156
 03/28  03:00:00,20.0294863552,4.61366208071,0.0,0.0,5.48122459637,1.0115996781,93.5492240312,93.5492240312
 03/28  04:00:00,20.5816111058,5.16578683136,0.0,0.0,5.48122459637,1.0115996781,109.259576925,109.259576925
 03/28  05:00:00,20.2400108676,4.82418659318,0.0,0.0,5.48122459637,1.0115996781,109.481162653,109.481162653
 03/28  06:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,156.316239479,156.316239479
 03/28  07:00:00,40.4532297761,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,140.578121186,140.578121186
 03/28  08:00:00,55.4387301466,8.9773605473,0.0,0.0,38.3685721746,8.09279742479,110.889246965,110.889246965
 03/28  09:00:00,67.2802187835,8.84480031336,0.0,0.0,49.3310213673,9.10439710289,83.8793999159,83.8793999159
 03/28  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,64.3637714478,64.3637714478
 03/28  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,45.9061500627,45.9061500627
 03/28  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,32.6781686245,32.6781686245
 03/28  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,19.0947181501,19.0947181501
 03/28  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,9.26275822038,9.26275822038
 03/28  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.18210421501,6.18210421501
 03/28  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.46241338199,5.46241338199
 03/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/28  18:00:00,6.78889424879,0.296069974324,0.0,0.0,5.48122459637,1.0115996781,5.38221366217,5.38221366217
 03/28  19:00:00,8.56919678725,0.589205846122,0.0,0.0,5.48122459637,1.0115996781,10.6595328434,10.6595328434
 03/28  20:00:00,16.9367783762,1.52095410174,0.0,0.0,5.48122459637,1.0115996781,27.8736125224,27.8736125224
 03/28  21:00:00,17.1907306392,1.77490636469,0.0,0.0,5.48122459637,1.0115996781,33.1148662946,33.1148662946
 03/28  22:00:00,18.2949953786,2.87917110418,0.0,0.0,5.48122459637,1.0115996781,53.2993911126,53.2993911126
 03/28  23:00:00,17.9120666162,2.49624234175,0.0,0.0,5.48122459637,1.0115996781,46.8923160079,46.8923160079
 03/28  24:00:00,18.8383292482,3.42250497378,0.0,0.0,5.48122459637,1.0115996781,63.6513046926,63.6513046926
 03/29  01:00:00,18.1581792642,2.7423549897,0.0,0.0,5.48122459637,1.0115996781,51.6783601921,51.6783601921
 03/29  02:00:00,19.0617006531,3.64587637868,0.0,0.0,5.48122459637,1.0115996781,67.9556661609,67.9556661609
 03/29  03:00:00,18.3443480092,2.92852373472,0.0,0.0,5.48122459637,1.0115996781,55.3116568831,55.3116568831
 03/29  04:00:00,19.3449869439,3.92916266942,0.0,0.0,5.48122459637,1.0115996781,73.4151068206,73.4151068206
 03/29  05:00:00,18.5885966031,3.17277232866,0.0,0.0,5.48122459637,1.0115996781,60.0725970898,60.0725970898
 03/29  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,108.57491726,108.57491726
 03/29  07:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,91.6811956912,91.6811956912
 03/29  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,76.0499734107,76.0499734107
 03/29  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,52.5681366915,52.5681366915
 03/29  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,28.2587195497,28.2587195497
 03/29  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,10.01560855,10.01560855
 03/29  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,6.38469848269,6.38469848269
 03/29  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.05260682703,4.05260682703
 03/29  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.37366556342,2.37366556342
 03/29  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.04744224614,1.04744224614
 03/29  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.577983478197,0.577983478197
 03/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  22:00:00,15.7477601067,0.331935832257,0.0,0.0,5.48122459637,1.0115996781,6.03399936244,6.03399936244
 03/29  23:00:00,16.1267206822,0.710896407771,0.0,0.0,5.48122459637,1.0115996781,12.9904109923,12.9904109923
 03/29  24:00:00,16.179261611,0.763437336583,0.0,0.0,5.48122459637,1.0115996781,14.1900264026,14.1900264026
 03/30  01:00:00,16.1869344015,0.771110127064,0.0,0.0,5.48122459637,1.0115996781,14.522876167,14.522876167
 03/30  02:00:00,16.3823393191,0.966515044597,0.0,0.0,5.48122459637,1.0115996781,17.9175472397,17.9175472397
 03/30  03:00:00,16.4123923683,0.996568093883,0.0,0.0,5.48122459637,1.0115996781,18.7613953032,18.7613953032
 03/30  04:00:00,16.5398953935,1.12407111907,0.0,0.0,5.48122459637,1.0115996781,20.9092498164,20.9092498164
 03/30  05:00:00,16.5746667668,1.15884249237,0.0,0.0,5.48122459637,1.0115996781,21.8823246479,21.8823246479
 03/30  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,36.75634978,36.75634978
 03/30  07:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,27.7541530025,27.7541530025
 03/30  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,19.4992304539,19.4992304539
 03/30  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,10.1501140074,10.1501140074
 03/30  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.86507193395,6.86507193395
 03/30  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.48315780439,4.48315780439
 03/30  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,3.678178139,3.678178139
 03/30  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.85755534186,1.85755534186
 03/30  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.01776557232,1.01776557232
 03/30  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.271555521906,0.271555521906
 03/30  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,18.6965342041,18.6965342041
 03/31  07:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,11.9423977964,11.9423977964
 03/31  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,9.60411728626,9.60411728626
 03/31  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.7183301106,7.7183301106
 03/31  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.94891178643,5.94891178643
 03/31  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.02710199984,4.02710199984
 03/31  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,3.09268991325,3.09268991325
 03/31  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.09332109882,2.09332109882
 03/31  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.957043094576,0.957043094576
 03/31  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/31  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  22:00:00,15.8454236086,0.429599334167,0.0,0.0,5.48122459637,1.0115996781,7.81636548294,7.81636548294
 03/31  23:00:00,16.2304734822,0.814649207771,0.0,0.0,5.48122459637,1.0115996781,15.120376118,15.120376118
 03/31  24:00:00,16.6272616875,1.21143741308,0.0,0.0,5.48122459637,1.0115996781,22.4489441963,22.4489441963
 04/01  01:00:00,16.8045378516,1.38871357718,0.0,0.0,5.48122459637,1.0115996781,26.0240806126,26.0240806126
 04/01  02:00:00,17.0775452435,1.66172096908,0.0,0.0,5.48122459637,1.0115996781,30.951701241,30.951701241
 04/01  03:00:00,17.1360827122,1.72025843776,0.0,0.0,5.48122459637,1.0115996781,32.412201672,32.412201672
 04/01  04:00:00,17.4294380882,2.01361381375,0.0,0.0,5.48122459637,1.0115996781,37.6061932724,37.6061932724
 04/01  05:00:00,17.4638570167,2.04803274222,0.0,0.0,5.48122459637,1.0115996781,38.7047501202,38.7047501202
 04/01  06:00:00,17.7168720746,2.30104780015,0.0,0.0,5.48122459637,1.0115996781,43.032384485,43.032384485
 04/01  07:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,64.0687046782,64.0687046782
 04/01  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,53.8840126,53.8840126
 04/01  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,42.1203146406,42.1203146406
 04/01  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,30.8693460394,30.8693460394
 04/01  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,18.0332424222,18.0332424222
 04/01  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,10.4170337718,10.4170337718
 04/01  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,8.24849679245,8.24849679245
 04/01  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,7.25045087122,7.25045087122
 04/01  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,7.84630063599,7.84630063599
 04/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  17:00:00,6.70774165354,0.214917379078,0.0,0.0,5.48122459637,1.0115996781,3.95807052582,3.95807052582
 04/01  18:00:00,7.04608083994,0.553256565475,0.0,0.0,5.48122459637,1.0115996781,10.0634300751,10.0634300751
 04/01  19:00:00,8.64693257518,0.666941634052,0.0,0.0,5.48122459637,1.0115996781,12.3261874191,12.3261874191
 04/01  20:00:00,16.6747044824,1.25888020792,0.0,0.0,5.48122459637,1.0115996781,23.2501198058,23.2501198058
 04/01  21:00:00,16.5497423426,1.13391806813,0.0,0.0,5.48122459637,1.0115996781,21.2216550753,21.2216550753
 04/01  22:00:00,17.067490556,1.65166628155,0.0,0.0,5.48122459637,1.0115996781,30.6015213228,30.6015213228
 04/01  23:00:00,16.8005340375,1.38470976299,0.0,0.0,5.48122459637,1.0115996781,26.0258016592,26.0258016592
 04/01  24:00:00,17.3468779142,1.93105363974,0.0,0.0,5.48122459637,1.0115996781,35.884813827,35.884813827
 04/02  01:00:00,16.9808055551,1.56498128062,0.0,0.0,5.48122459637,1.0115996781,29.4862847927,29.4862847927
 04/02  02:00:00,17.5787464805,2.16292220602,0.0,0.0,5.48122459637,1.0115996781,40.2514835028,40.2514835028
 04/02  03:00:00,17.1823710479,1.76654677343,0.0,0.0,5.48122459637,1.0115996781,33.3650576274,33.3650576274
 04/02  04:00:00,17.846153165,2.43032889051,0.0,0.0,5.48122459637,1.0115996781,45.3096446189,45.3096446189
 04/02  05:00:00,17.3929567401,1.97713246566,0.0,0.0,5.48122459637,1.0115996781,37.4128421987,37.4128421987
 04/02  06:00:00,18.0783027554,2.6624784809,0.0,0.0,5.48122459637,1.0115996781,49.69781555,49.69781555
 04/02  07:00:00,11.5916666125,2.12450900468,0.0,0.0,5.48122459637,1.0115996781,40.2333409744,40.2333409744
 04/02  08:00:00,9.26762775648,2.77480348202,0.0,0.0,5.48122459637,1.0115996781,51.8420217011,51.8420217011
 04/02  09:00:00,8.63003319499,2.13720892052,0.0,0.0,5.48122459637,1.0115996781,40.5662423545,40.5662423545
 04/02  10:00:00,9.32786080568,2.83503653121,0.0,0.0,5.48122459637,1.0115996781,53.0052272998,53.0052272998
 04/02  11:00:00,8.43301809015,1.94019381569,0.0,0.0,5.48122459637,1.0115996781,36.8706284423,36.8706284423
 04/02  12:00:00,8.76931458721,2.27649031274,0.0,0.0,5.48122459637,1.0115996781,42.6193578329,42.6193578329
 04/02  13:00:00,8.10131812308,1.60849384861,0.0,0.0,5.48122459637,1.0115996781,30.6172848948,30.6172848948
 04/02  14:00:00,8.28099886519,1.78817459073,0.0,0.0,5.48122459637,1.0115996781,33.5088347966,33.5088347966
 04/02  15:00:00,7.65453117375,1.16170689929,0.0,0.0,5.48122459637,1.0115996781,22.1827083416,22.1827083416
 04/02  16:00:00,7.73231059841,1.23948632394,0.0,0.0,5.48122459637,1.0115996781,23.252693086,23.252693086
 04/02  17:00:00,7.35014616973,0.85732189527,0.0,0.0,5.48122459637,1.0115996781,16.440538293,16.440538293
 04/02  18:00:00,7.56207057289,1.06924629843,0.0,0.0,5.48122459637,1.0115996781,20.0899354153,20.0899354153
 04/02  19:00:00,8.84489996175,0.864909020614,0.0,0.0,5.48122459637,1.0115996781,16.5231336152,16.5231336152
 04/02  20:00:00,16.7150575637,1.29923328928,0.0,0.0,5.48122459637,1.0115996781,24.3392846681,24.3392846681
 04/02  21:00:00,16.588256958,1.17243268349,0.0,0.0,5.48122459637,1.0115996781,22.323301341,22.323301341
 04/02  22:00:00,17.0639740878,1.6481498133,0.0,0.0,5.48122459637,1.0115996781,30.8419321263,30.8419321263
 04/02  23:00:00,16.7801593845,1.36433511008,0.0,0.0,5.48122459637,1.0115996781,25.9561953143,25.9561953143
 04/02  24:00:00,17.2965631255,1.88073885104,0.0,0.0,5.48122459637,1.0115996781,35.2161169782,35.2161169782
 04/03  01:00:00,16.9323175625,1.51649328801,0.0,0.0,5.48122459637,1.0115996781,28.842800608,28.842800608
 04/03  02:00:00,17.4199270292,2.00410275471,0.0,0.0,5.48122459637,1.0115996781,37.5223146503,37.5223146503
 04/03  03:00:00,17.0718444882,1.65602021374,0.0,0.0,5.48122459637,1.0115996781,31.4964761012,31.4964761012
 04/03  04:00:00,17.8469021034,2.43107782889,0.0,0.0,5.48122459637,1.0115996781,45.5220772687,45.5220772687
 04/03  05:00:00,17.4903079474,2.07448367291,0.0,0.0,5.48122459637,1.0115996781,39.3944879848,39.3944879848
 04/03  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,77.0080261963,77.0080261963
 04/03  07:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,63.5485953644,63.5485953644
 04/03  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,49.8333040029,49.8333040029
 04/03  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,30.9679920921,30.9679920921
 04/03  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,13.6534904812,13.6534904812
 04/03  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.76601550045,6.76601550045
 04/03  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,4.9503851171,4.9503851171
 04/03  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.83067216932,2.83067216932
 04/03  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.38413013873,1.38413013873
 04/03  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.315132769451,0.315132769451
 04/03  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0376570828726,0.0376570828726
 04/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  22:00:00,16.1170712495,0.701246975064,0.0,0.0,5.48122459637,1.0115996781,12.8103442961,12.8103442961
 04/03  23:00:00,16.3845124216,0.968688147147,0.0,0.0,5.48122459637,1.0115996781,17.7793962864,17.7793962864
 04/03  24:00:00,16.6970810935,1.28125681905,0.0,0.0,5.48122459637,1.0115996781,23.8458000332,23.8458000332
 04/04  01:00:00,17.2337414593,1.81791718481,0.0,0.0,5.48122459637,1.0115996781,33.8228443809,33.8228443809
 04/04  02:00:00,17.4029353566,1.98711108211,0.0,0.0,5.48122459637,1.0115996781,37.22754565,37.22754565
 04/04  03:00:00,17.7967520208,2.38092774629,0.0,0.0,5.48122459637,1.0115996781,44.4080735593,44.4080735593
 04/04  04:00:00,17.808748409,2.39292413455,0.0,0.0,5.48122459637,1.0115996781,44.9216076289,44.9216076289
 04/04  05:00:00,18.2361994275,2.82037515304,0.0,0.0,5.48122459637,1.0115996781,52.71275211,52.71275211
 04/04  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,77.3816429829,77.3816429829
