Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/04  07:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,66.5784260936,66.5784260936
 04/04  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,54.1735579463,54.1735579463
 04/04  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,41.9332241296,41.9332241296
 04/04  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,35.0759560714,35.0759560714
 04/04  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,29.9392689418,29.9392689418
 04/04  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,20.8078233494,20.8078233494
 04/04  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,9.48171998371,9.48171998371
 04/04  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.22554999843,7.22554999843
 04/04  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.80365949732,5.80365949732
 04/04  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.50599100101,4.50599100101
 04/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  19:00:00,8.59045324314,0.610462302007,0.0,0.0,5.48122459637,1.0115996781,11.1386927944,11.1386927944
 04/04  20:00:00,16.5027498114,1.08692553697,0.0,0.0,5.48122459637,1.0115996781,19.8400109306,19.8400109306
 04/04  21:00:00,16.9358105075,1.51998623307,0.0,0.0,5.48122459637,1.0115996781,28.1183986503,28.1183986503
 04/04  22:00:00,17.4640628163,2.04823854184,0.0,0.0,5.48122459637,1.0115996781,38.0207264943,38.0207264943
 04/04  23:00:00,17.5704772457,2.15465297127,0.0,0.0,5.48122459637,1.0115996781,40.1026910469,40.1026910469
 04/04  24:00:00,18.0976838038,2.68185952937,0.0,0.0,5.48122459637,1.0115996781,50.0156696997,50.0156696997
 04/05  01:00:00,18.0861641325,2.670339858,0.0,0.0,5.48122459637,1.0115996781,49.9723273091,49.9723273091
 04/05  02:00:00,18.5302923022,3.11446802773,0.0,0.0,5.48122459637,1.0115996781,58.2684035977,58.2684035977
 04/05  03:00:00,18.3682929181,2.95246864366,0.0,0.0,5.48122459637,1.0115996781,55.4163298968,55.4163298968
 04/05  04:00:00,18.8717247542,3.45590047978,0.0,0.0,5.48122459637,1.0115996781,64.7999315066,64.7999315066
 04/05  05:00:00,18.6572908324,3.24146655797,0.0,0.0,5.48122459637,1.0115996781,61.0260848858,61.0260848858
 04/05  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,97.0756025481,97.0756025481
 04/05  07:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,86.8028094955,86.8028094955
 04/05  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,70.401297824,70.401297824
 04/05  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,50.0041492592,50.0041492592
 04/05  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,32.4813754316,32.4813754316
 04/05  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,18.3054717101,18.3054717101
 04/05  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,9.2985445999,9.2985445999
 04/05  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.05823243963,6.05823243963
 04/05  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.57978370796,4.57978370796
 04/05  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.25016546922,3.25016546922
 04/05  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.6472180809,2.6472180809
 04/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  20:00:00,15.9302646147,0.514440340217,0.0,0.0,5.48122459637,1.0115996781,9.33097347876,9.33097347876
 04/05  21:00:00,16.418207192,1.00238291758,0.0,0.0,5.48122459637,1.0115996781,18.431043489,18.431043489
 04/05  22:00:00,16.9633803807,1.54755610622,0.0,0.0,5.48122459637,1.0115996781,28.4068269498,28.4068269498
 04/05  23:00:00,17.2217619942,1.80593771973,0.0,0.0,5.48122459637,1.0115996781,33.7026881791,33.7026881791
 04/05  24:00:00,17.5820253595,2.16620108508,0.0,0.0,5.48122459637,1.0115996781,39.9540589729,39.9540589729
 04/06  01:00:00,17.6561942698,2.24036999537,0.0,0.0,5.48122459637,1.0115996781,42.002252478,42.002252478
 04/06  02:00:00,18.0487321044,2.63290782996,0.0,0.0,5.48122459637,1.0115996781,48.6949785473,48.6949785473
 04/06  03:00:00,18.0400468612,2.62422258677,0.0,0.0,5.48122459637,1.0115996781,49.4174355508,49.4174355508
 04/06  04:00:00,18.2831794496,2.86735517515,0.0,0.0,5.48122459637,1.0115996781,53.1500795521,53.1500795521
 04/06  05:00:00,18.2291921322,2.81336785771,0.0,0.0,5.48122459637,1.0115996781,53.1072884962,53.1072884962
 04/06  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,82.813013591,82.813013591
 04/06  07:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,71.7124650164,71.7124650164
 04/06  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,53.6272606162,53.6272606162
 04/06  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,29.0920661485,29.0920661485
 04/06  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,10.2142392766,10.2142392766
 04/06  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.76435982622,5.76435982622
 04/06  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,4.01949556752,4.01949556752
 04/06  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.98748769038,1.98748769038
 04/06  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.505573327283,0.505573327283
 04/06  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  23:00:00,15.7382869922,0.322462717762,0.0,0.0,5.48122459637,1.0115996781,5.87361025355,5.87361025355
 04/06  24:00:00,15.770764152,0.354939877542,0.0,0.0,5.48122459637,1.0115996781,6.46805240331,6.46805240331
 04/07  01:00:00,15.8793771416,0.463552867171,0.0,0.0,5.48122459637,1.0115996781,8.45624665884,8.45624665884
 04/07  02:00:00,16.4105307957,0.994706521217,0.0,0.0,5.48122459637,1.0115996781,18.542570784,18.542570784
 04/07  03:00:00,16.2725756826,0.856751408135,0.0,0.0,5.48122459637,1.0115996781,15.9166208331,15.9166208331
 04/07  04:00:00,16.7072019763,1.29137770184,0.0,0.0,5.48122459637,1.0115996781,24.0721032962,24.0721032962
 04/07  05:00:00,16.3765614024,0.960737127963,0.0,0.0,5.48122459637,1.0115996781,17.8938089997,17.8938089997
 04/07  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,34.7337937929,34.7337937929
 04/07  07:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,21.8836659943,21.8836659943
 04/07  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,11.5130509918,11.5130509918
 04/07  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.81730352641,7.81730352641
 04/07  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.1613620407,6.1613620407
 04/07  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.95067283946,3.95067283946
 04/07  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,1.80844454621,1.80844454621
 04/07  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.00118435203387,0.00118435203387
 04/07  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  05:00:00,15.7339479119,0.318123637444,0.0,0.0,5.48122459637,1.0115996781,5.82031763714,5.82031763714
 04/08  06:00:00,15.7669237281,0.35109945363,0.0,0.0,5.48122459637,1.0115996781,6.42929053529,6.42929053529
 04/08  07:00:00,16.8743953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,20.001914952,20.001914952
 04/08  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,11.2922630807,11.2922630807
 04/08  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,8.41996168825,8.41996168825
 04/08  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,6.4435166466,6.4435166466
 04/08  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,4.6217161136,4.6217161136
 04/08  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,3.00843720267,3.00843720267
 04/08  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,1.58033794651,1.58033794651
 04/08  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.575397574653,0.575397574653
 04/08  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.00999060915237,0.00999060915237
 04/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  23:00:00,15.6328271585,0.217002883996,0.0,0.0,5.48122459637,1.0115996781,4.01227550153,4.01227550153
 04/08  24:00:00,16.0621162955,0.646292021073,0.0,0.0,5.48122459637,1.0115996781,11.8076181794,11.8076181794
 04/09  01:00:00,16.1953538193,0.779529544797,0.0,0.0,5.48122459637,1.0115996781,14.5420299196,14.5420299196
 04/09  02:00:00,16.7010811154,1.28525684089,0.0,0.0,5.48122459637,1.0115996781,23.948107088,23.948107088
 04/09  03:00:00,16.5960521016,1.18022782712,0.0,0.0,5.48122459637,1.0115996781,22.1227611739,22.1227611739
 04/09  04:00:00,17.249589492,1.83376521758,0.0,0.0,5.48122459637,1.0115996781,34.3250242621,34.3250242621
 04/09  05:00:00,16.9912447786,1.57542050415,0.0,0.0,5.48122459637,1.0115996781,29.6041060985,29.6041060985
 04/09  06:00:00,17.7369049033,2.3210806288,0.0,0.0,5.48122459637,1.0115996781,43.5170742269,43.5170742269
 04/09  07:00:00,9.86068360343,1.8806926623,0.0,0.0,5.48122459637,1.0115996781,35.3722328703,35.3722328703
 04/09  08:00:00,8.79237335089,2.29954907642,0.0,0.0,5.48122459637,1.0115996781,43.1373691644,43.1373691644
 04/09  09:00:00,7.71531945601,1.22249518154,0.0,0.0,5.48122459637,1.0115996781,22.9811951539,22.9811951539
 04/09  10:00:00,7.31995355412,0.827129279651,0.0,0.0,5.48122459637,1.0115996781,15.5667987663,15.5667987663
 04/09  11:00:00,6.6148416382,0.122017363734,0.0,0.0,5.48122459637,1.0115996781,2.20574248441,2.20574248441
 04/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  22:00:00,15.706650316,0.290826041511,0.0,0.0,5.48122459637,1.0115996781,5.45764958057,5.45764958057
 04/09  23:00:00,16.0603708241,0.644546549658,0.0,0.0,5.48122459637,1.0115996781,12.1134962039,12.1134962039
 04/09  24:00:00,16.2030664665,0.787242192079,0.0,0.0,5.48122459637,1.0115996781,14.9595474493,14.9595474493
 04/10  01:00:00,16.5214492633,1.1056249888,0.0,0.0,5.48122459637,1.0115996781,20.7282904035,20.7282904035
 04/10  02:00:00,16.6461608609,1.23033658647,0.0,0.0,5.48122459637,1.0115996781,23.1191681499,23.1191681499
 04/10  03:00:00,16.8405282742,1.42470399969,0.0,0.0,5.48122459637,1.0115996781,26.7060660636,26.7060660636
 04/10  04:00:00,16.7740434248,1.35821915032,0.0,0.0,5.48122459637,1.0115996781,25.5267912478,25.5267912478
 04/10  05:00:00,16.9417189353,1.52589466083,0.0,0.0,5.48122459637,1.0115996781,28.606367346,28.606367346
 04/10  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,44.9175450868,44.9175450868
 04/10  07:00:00,37.3644678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,36.6409489086,36.6409489086
 04/10  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,23.9868549471,23.9868549471
 04/10  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,10.635619343,10.635619343
 04/10  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.34257917617,7.34257917617
 04/10  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.23233703082,5.23233703082
 04/10  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,3.64240076623,3.64240076623
 04/10  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.50548247581,2.50548247581
 04/10  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.11663696232,2.11663696232
 04/10  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.58862863176,0.58862863176
 04/10  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.00482304111059,0.00482304111059
 04/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  24:00:00,15.7603660085,0.344541734002,0.0,0.0,5.48122459637,1.0115996781,6.29760351247,6.29760351247
 04/11  01:00:00,15.8681763429,0.452352068455,0.0,0.0,5.48122459637,1.0115996781,8.27451998513,8.27451998513
 04/11  02:00:00,15.9426207362,0.526796461742,0.0,0.0,5.48122459637,1.0115996781,9.84496736445,9.84496736445
 04/11  03:00:00,16.4169951409,1.00117086645,0.0,0.0,5.48122459637,1.0115996781,18.8028169565,18.8028169565
 04/11  04:00:00,16.2526131302,0.836788855704,0.0,0.0,5.48122459637,1.0115996781,15.6437224593,15.6437224593
 04/11  05:00:00,16.7013122392,1.28548796475,0.0,0.0,5.48122459637,1.0115996781,24.0840355636,24.0840355636
 04/11  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,35.8854821163,35.8854821163
 04/11  07:00:00,37.3644678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,27.4572020513,27.4572020513
 04/11  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,18.6527185156,18.6527185156
 04/11  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,9.70801929156,9.70801929156
 04/11  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.82000090221,7.82000090221
 04/11  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.19372465367,6.19372465367
 04/11  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,4.78048551012,4.78048551012
 04/11  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.3691570105,2.3691570105
 04/11  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.51015561104,1.51015561104
 04/11  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.23419320123,1.23419320123
 04/11  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.74809698449,1.74809698449
 04/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  22:00:00,15.6116717668,0.195847492287,0.0,0.0,5.48122459637,1.0115996781,3.6164573146,3.6164573146
 04/11  23:00:00,15.8946541475,0.478829873039,0.0,0.0,5.48122459637,1.0115996781,8.72640876008,8.72640876008
 04/11  24:00:00,16.0887613535,0.672937079012,0.0,0.0,5.48122459637,1.0115996781,12.5064159039,12.5064159039
 04/12  01:00:00,16.2273829049,0.811558630397,0.0,0.0,5.48122459637,1.0115996781,15.1849329482,15.1849329482
 04/12  02:00:00,16.4785999017,1.06277562726,0.0,0.0,5.48122459637,1.0115996781,19.8333029603,19.8333029603
 04/12  03:00:00,16.5762286994,1.16040442498,0.0,0.0,5.48122459637,1.0115996781,21.7518200357,21.7518200357
 04/12  04:00:00,16.8191469077,1.40332263323,0.0,0.0,5.48122459637,1.0115996781,26.26862703,26.26862703
 04/12  05:00:00,16.8393906598,1.42356638532,0.0,0.0,5.48122459637,1.0115996781,26.7654865561,26.7654865561
 04/12  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,46.0583145882,46.0583145882
 04/12  07:00:00,37.3644678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,38.6179232033,38.6179232033
 04/12  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,32.2339756154,32.2339756154
 04/12  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,27.6872322237,27.6872322237
 04/12  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,31.0506623177,31.0506623177
 04/12  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,32.884898683,32.884898683
 04/12  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,35.3981063374,35.3981063374
 04/12  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,31.994779885,31.994779885
 04/12  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,32.7038045396,32.7038045396
 04/12  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,30.1596435029,30.1596435029
 04/12  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,23.8855877717,23.8855877717
 04/12  17:00:00,21.6356501378,1.14557763636,0.0,0.0,16.4436737891,4.04639871239,20.8785884094,20.8785884094
 04/12  18:00:00,7.60038685284,1.10756257837,0.0,0.0,5.48122459637,1.0115996781,20.2518799753,20.2518799753
 04/12  19:00:00,8.15146823483,1.65864396036,0.0,0.0,5.48122459637,1.0115996781,30.7485655101,30.7485655101
 04/12  20:00:00,16.8114712423,1.39564696782,0.0,0.0,5.48122459637,1.0115996781,26.032641533,26.032641533
 04/12  21:00:00,17.4565118058,2.04068753132,0.0,0.0,5.48122459637,1.0115996781,38.029312357,38.029312357
 04/12  22:00:00,17.0338933869,1.61806911247,0.0,0.0,5.48122459637,1.0115996781,30.2767029714,30.2767029714
 04/12  23:00:00,17.71957307,2.30374879555,0.0,0.0,5.48122459637,1.0115996781,43.0830952843,43.0830952843
 04/12  24:00:00,17.2181956853,1.80237141088,0.0,0.0,5.48122459637,1.0115996781,33.8215491438,33.8215491438
 04/13  01:00:00,17.9194682567,2.50364398221,0.0,0.0,5.48122459637,1.0115996781,46.9396924757,46.9396924757
 04/13  02:00:00,17.3746350106,1.95881073617,0.0,0.0,5.48122459637,1.0115996781,36.830563629,36.830563629
 04/13  03:00:00,18.1206292567,2.70480498221,0.0,0.0,5.48122459637,1.0115996781,50.7882226939,50.7882226939
 04/13  04:00:00,17.4855334206,2.06970914611,0.0,0.0,5.48122459637,1.0115996781,38.951548579,38.951548579
 04/13  05:00:00,18.2908340373,2.87500976283,0.0,0.0,5.48122459637,1.0115996781,54.0867347189,54.0867347189
 04/13  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,71.3201848684,71.3201848684
 04/13  07:00:00,37.3644678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,58.0109265975,58.0109265975
 04/13  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,49.0382003252,49.0382003252
 04/13  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,43.9908832496,43.9908832496
 04/13  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,38.4002640515,38.4002640515
 04/13  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,34.4040915789,34.4040915789
 04/13  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,33.5381396055,33.5381396055
 04/13  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,33.2603521578,33.2603521578
 04/13  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,27.6701449444,27.6701449444
 04/13  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,25.9701797108,25.9701797108
 04/13  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,25.9992999245,25.9992999245
 04/13  17:00:00,21.8721682538,1.38209575231,0.0,0.0,16.4436737891,4.04639871239,25.1929708455,25.1929708455
 04/13  18:00:00,8.06684491928,1.57402064481,0.0,0.0,5.48122459637,1.0115996781,29.1467143755,29.1467143755
 04/13  19:00:00,8.90947284123,2.41664856677,0.0,0.0,5.48122459637,1.0115996781,44.9507596335,44.9507596335
 04/13  20:00:00,17.440419069,2.02459479451,0.0,0.0,5.48122459637,1.0115996781,37.8808362945,37.8808362945
 04/13  21:00:00,18.317353881,2.9015296065,0.0,0.0,5.48122459637,1.0115996781,54.2329767033,54.2329767033
 04/13  22:00:00,17.7303057931,2.31448151868,0.0,0.0,5.48122459637,1.0115996781,43.4169766897,43.4169766897
 04/13  23:00:00,18.6319424878,3.21611821335,0.0,0.0,5.48122459637,1.0115996781,60.3003631165,60.3003631165
 04/13  24:00:00,17.8189808536,2.40315657916,0.0,0.0,5.48122459637,1.0115996781,45.1296630574,45.1296630574
 04/14  01:00:00,18.5021371768,3.08631290234,0.0,0.0,5.48122459637,1.0115996781,57.8835993797,57.8835993797
 04/14  02:00:00,17.7340678949,2.31824362046,0.0,0.0,5.48122459637,1.0115996781,43.565641441,43.565641441
 04/14  03:00:00,18.5858873558,3.17006308129,0.0,0.0,5.48122459637,1.0115996781,59.5473285109,59.5473285109
 04/14  04:00:00,17.8211400651,2.40531579062,0.0,0.0,5.48122459637,1.0115996781,45.2657604823,45.2657604823
 04/14  05:00:00,18.6481260568,3.23230178238,0.0,0.0,5.48122459637,1.0115996781,60.7802558699,60.7802558699
 04/14  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,78.6606901168,78.6606901168
 04/14  07:00:00,37.3644678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,69.8811918889,69.8811918889
 04/14  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,57.0336682163,57.0336682163
 04/14  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,38.4907212121,38.4907212121
 04/14  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,21.0887317632,21.0887317632
 04/14  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,8.79925217098,8.79925217098
 04/14  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,6.49341829112,6.49341829112
 04/14  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.62965401142,4.62965401142
 04/14  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.24869313787,3.24869313787
 04/14  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.8803547776,1.8803547776
 04/14  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.19953441697,1.19953441697
 04/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  21:00:00,15.8874679571,0.471643682608,0.0,0.0,5.48122459637,1.0115996781,8.58727421722,8.58727421722
 04/14  22:00:00,16.342209551,0.926385276515,0.0,0.0,5.48122459637,1.0115996781,17.0781347521,17.0781347521
 04/14  23:00:00,16.7903232191,1.37449894464,0.0,0.0,5.48122459637,1.0115996781,25.3032773419,25.3032773419
 04/14  24:00:00,17.0164704962,1.60064622177,0.0,0.0,5.48122459637,1.0115996781,29.9503193947,29.9503193947
 04/15  01:00:00,17.3749042423,1.9590799678,0.0,0.0,5.48122459637,1.0115996781,36.258848851,36.258848851
 04/15  02:00:00,17.4532851191,2.03746084461,0.0,0.0,5.48122459637,1.0115996781,38.3172312898,38.3172312898
 04/15  03:00:00,17.7258886599,2.31006438543,0.0,0.0,5.48122459637,1.0115996781,42.8642739755,42.8642739755
 04/15  04:00:00,17.7511618096,2.33533753512,0.0,0.0,5.48122459637,1.0115996781,44.0448640796,44.0448640796
 04/15  05:00:00,17.9552535546,2.53942928016,0.0,0.0,5.48122459637,1.0115996781,47.1938732637,47.1938732637
 04/15  06:00:00,17.8002496793,2.38442540488,0.0,0.0,5.48122459637,1.0115996781,45.0131985285,45.0131985285
 04/15  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,67.9562745619,67.9562745619
 04/15  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,52.517127947,52.517127947
 04/15  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,27.8220778972,27.8220778972
 04/15  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,10.2665484732,10.2665484732
 04/15  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,6.92928869838,6.92928869838
 04/15  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,5.44978708715,5.44978708715
 04/15  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,4.05024108586,4.05024108586
 04/15  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,2.84005265753,2.84005265753
 04/15  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,1.78631554654,1.78631554654
 04/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  01:00:00,15.9829467083,0.567122433833,0.0,0.0,5.48122459637,1.0115996781,10.3750179579,10.3750179579
 04/16  02:00:00,16.0483861987,0.632561924216,0.0,0.0,5.48122459637,1.0115996781,11.6905256277,11.6905256277
 04/16  03:00:00,16.0496174368,0.633793162344,0.0,0.0,5.48122459637,1.0115996781,11.8718065851,11.8718065851
 04/16  04:00:00,16.3561959671,0.940371692643,0.0,0.0,5.48122459637,1.0115996781,17.563517332,17.563517332
 04/16  05:00:00,16.3086003956,0.892776121108,0.0,0.0,5.48122459637,1.0115996781,16.8064506147,16.8064506147
 04/16  06:00:00,16.6389023948,1.22307812036,0.0,0.0,5.48122459637,1.0115996781,22.749858814,22.749858814
 04/16  07:00:00,7.39027398826,0.897449713792,0.0,0.0,5.48122459637,1.0115996781,16.9143009394,16.9143009394
 04/16  08:00:00,7.29292839236,0.800104117896,0.0,0.0,5.48122459637,1.0115996781,14.9692508562,14.9692508562
 04/16  09:00:00,6.63628681994,0.143462545479,0.0,0.0,5.48122459637,1.0115996781,2.59371938748,2.59371938748
 04/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  03:00:00,15.7547398408,0.338915566345,0.0,0.0,5.48122459637,1.0115996781,6.20565375004,6.20565375004
 04/17  04:00:00,15.804174196,0.388349921538,0.0,0.0,5.48122459637,1.0115996781,7.32100074519,7.32100074519
 04/17  05:00:00,15.9157337097,0.499909435202,0.0,0.0,5.48122459637,1.0115996781,9.39420952188,9.39420952188
 04/17  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,27.8956397167,27.8956397167
 04/17  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,14.0458121375,14.0458121375
 04/17  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,8.3251463503,8.3251463503
 04/17  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.15108479153,5.15108479153
 04/17  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.53129815783,2.53129815783
 04/17  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.444183562519,0.444183562519
 04/17  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/17  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,13.3987069182,13.3987069182
 04/18  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,9.29776613835,9.29776613835
 04/18  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,6.01447823963,6.01447823963
 04/18  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.08544067769,3.08544067769
 04/18  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.856590619564,0.856590619564
 04/18  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/18  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  15:00:00,67.3421076101,8.8944043736,0.0122847662985,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  16:00:00,67.4872652999,8.8944043736,0.157442456096,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,9.72439833424,9.72439833424
 04/19  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,6.36651900587,6.36651900587
 04/19  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,3.92605546488,3.92605546488
 04/19  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.7849429771,1.7849429771
 04/19  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.231755564945,0.231755564945
 04/19  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/19  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,14.7378999616,14.7378999616
 04/20  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,9.39803009436,9.39803009436
 04/20  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,6.58498189918,6.58498189918
 04/20  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.41903409664,4.41903409664
 04/20  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.45694425142,2.45694425142
 04/20  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.11526787265,1.11526787265
 04/20  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,1.032301092,1.032301092
 04/20  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.244796830484,0.244796830484
 04/20  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,12.8639347003,12.8639347003
 04/21  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,8.44322817921,8.44322817921
 04/21  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,5.51269396234,5.51269396234
 04/21  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.54620450464,3.54620450464
 04/21  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.11678510558,2.11678510558
 04/21  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.55744476171,1.55744476171
 04/21  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,2.46042857819,2.46042857819
 04/21  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.68097369017,2.68097369017
 04/21  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.20554677544,2.20554677544
 04/21  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.80784042058,1.80784042058
 04/21  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.10088117681,2.10088117681
 04/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  23:00:00,15.5892930906,0.173468816121,0.0,0.0,5.48122459637,1.0115996781,3.22497459197,3.22497459197
 04/21  24:00:00,15.7617547138,0.345930439326,0.0,0.0,5.48122459637,1.0115996781,6.38849116207,6.38849116207
 04/22  01:00:00,15.9173858009,0.501561526414,0.0,0.0,5.48122459637,1.0115996781,9.21683545195,9.21683545195
 04/22  02:00:00,15.9807613934,0.564937118982,0.0,0.0,5.48122459637,1.0115996781,10.5712352334,10.5712352334
 04/22  03:00:00,15.9174505618,0.501626287289,0.0,0.0,5.48122459637,1.0115996781,9.52348141848,9.52348141848
 04/22  04:00:00,15.9460708154,0.530246540909,0.0,0.0,5.48122459637,1.0115996781,10.0549545427,10.0549545427
 04/22  05:00:00,16.2100977633,0.794273488874,0.0,0.0,5.48122459637,1.0115996781,14.9819387708,14.9819387708
 04/22  06:00:00,14.5936640316,0.665006423811,0.0,0.0,5.48122459637,1.0115996781,12.4809723541,12.4809723541
 04/22  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,21.6586872211,21.6586872211
 04/22  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,15.5002765718,15.5002765718
 04/22  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,10.9491483662,10.9491483662
 04/22  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,9.82069981073,9.82069981073
 04/22  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,8.86875657958,8.86875657958
 04/22  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,8.81765798294,8.81765798294
 04/22  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,8.65137422533,8.65137422533
 04/22  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,8.45443747575,8.45443747575
 04/22  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,7.66667552214,7.66667552214
 04/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  01:00:00,15.6230762873,0.207252012882,0.0,0.0,5.48122459637,1.0115996781,3.84359892049,3.84359892049
 04/23  02:00:00,15.4640401921,0.0482159176483,0.0,0.0,5.48122459637,1.0115996781,0.881030712647,0.881030712647
 04/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  05:00:00,15.668254406,0.252430131551,0.0,0.0,5.48122459637,1.0115996781,4.66760752613,4.66760752613
 04/23  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  07:00:00,6.80404153271,0.311217258249,0.0,0.0,5.48122459637,1.0115996781,5.8450866351,5.8450866351
 04/23  08:00:00,7.3940461555,0.901221881035,0.0,0.0,5.48122459637,1.0115996781,17.0348885273,17.0348885273
 04/23  09:00:00,7.33268812738,0.839863852911,0.0,0.0,5.48122459637,1.0115996781,15.8623923496,15.8623923496
 04/23  10:00:00,7.37248033084,0.879656056378,0.0,0.0,5.48122459637,1.0115996781,16.5739319293,16.5739319293
 04/23  11:00:00,6.6641436581,0.171319383639,0.0,0.0,5.48122459637,1.0115996781,3.10606471975,3.10606471975
 04/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  23:00:00,15.7366144907,0.320790216203,0.0,0.0,5.48122459637,1.0115996781,6.10471565481,6.10471565481
 04/23  24:00:00,15.8113523742,0.395528099696,0.0,0.0,5.48122459637,1.0115996781,7.5131082308,7.5131082308
 04/24  01:00:00,15.9554491825,0.539624908038,0.0,0.0,5.48122459637,1.0115996781,10.4571484323,10.4571484323
 04/24  02:00:00,16.4194684139,1.00364413945,0.0,0.0,5.48122459637,1.0115996781,18.9584610585,18.9584610585
 04/24  03:00:00,16.3711177805,0.955293506036,0.0,0.0,5.48122459637,1.0115996781,18.2582068407,18.2582068407
 04/24  04:00:00,16.8178599935,1.40203571907,0.0,0.0,5.48122459637,1.0115996781,26.337367637,26.337367637
 04/24  05:00:00,16.5848167248,1.16899245032,0.0,0.0,5.48122459637,1.0115996781,22.3057704036,22.3057704036
 04/24  06:00:00,22.8230619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,43.6565466514,43.6565466514
 04/24  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,27.2754167213,27.2754167213
 04/24  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,11.9090978042,11.9090978042
 04/24  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.47957249879,7.47957249879
 04/24  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.10134464133,5.10134464133
 04/24  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.45083981524,3.45083981524
 04/24  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,3.28772753836,3.28772753836
 04/24  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.16853954342,2.16853954342
 04/24  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.591507775502,0.591507775502
 04/24  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
