Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  06:00:00,22.8230619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,11.9402869446,11.9402869446
 04/25  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,8.05222848342,8.05222848342
 04/25  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,5.85749744024,5.85749744024
 04/25  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.51990220897,4.51990220897
 04/25  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.82302608325,3.82302608325
 04/25  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.43130952953,2.43130952953
 04/25  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,1.23113932619,1.23113932619
 04/25  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  05:00:00,16.0310411586,0.615216884089,0.0,0.0,5.48122459637,1.0115996781,11.4101228047,11.4101228047
 04/26  06:00:00,22.8230619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,24.4993270442,24.4993270442
 04/26  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,15.6709405646,15.6709405646
 04/26  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,9.0834898469,9.0834898469
 04/26  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.65225938358,6.65225938358
 04/26  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.75900862593,4.75900862593
 04/26  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.98570538025,2.98570538025
 04/26  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,2.0964272938,2.0964272938
 04/26  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.622223677933,0.622223677933
 04/26  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  24:00:00,15.8442419632,0.428417688702,0.0,0.0,5.48122459637,1.0115996781,7.82748391487,7.82748391487
 04/27  01:00:00,16.2777789924,0.861954717931,0.0,0.0,5.48122459637,1.0115996781,16.0342310615,16.0342310615
 04/27  02:00:00,16.5530001147,1.13717584027,0.0,0.0,5.48122459637,1.0115996781,21.1978853471,21.1978853471
 04/27  03:00:00,16.7822188589,1.36639458447,0.0,0.0,5.48122459637,1.0115996781,25.6075348297,25.6075348297
 04/27  04:00:00,17.0411057271,1.6252814526,0.0,0.0,5.48122459637,1.0115996781,30.3941839467,30.3941839467
 04/27  05:00:00,17.0689896592,1.65316538473,0.0,0.0,5.48122459637,1.0115996781,31.0652076555,31.0652076555
 04/27  06:00:00,22.8230619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,53.5886592094,53.5886592094
 04/27  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,39.8086343679,39.8086343679
 04/27  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,20.8673411972,20.8673411972
 04/27  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,8.64206619344,8.64206619344
 04/27  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.51152910168,6.51152910168
 04/27  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.6554107009,4.6554107009
 04/27  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,3.63267918814,3.63267918814
 04/27  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.38219888499,2.38219888499
 04/27  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.7556371033,1.7556371033
 04/27  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.15774612242,1.15774612242
 04/27  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.12254793423,1.12254793423
 04/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  21:00:00,15.8796354787,0.463811204214,0.0,0.0,5.48122459637,1.0115996781,8.4145784987,8.4145784987
 04/27  22:00:00,16.5201577794,1.10433350496,0.0,0.0,5.48122459637,1.0115996781,20.3340334791,20.3340334791
 04/27  23:00:00,16.5584064142,1.14258213973,0.0,0.0,5.48122459637,1.0115996781,21.3048185972,21.3048185972
 04/27  24:00:00,17.2935814987,1.87775722422,0.0,0.0,5.48122459637,1.0115996781,34.7264954031,34.7264954031
 04/28  01:00:00,17.0895808269,1.67375655248,0.0,0.0,5.48122459637,1.0115996781,31.4163960429,31.4163960429
 04/28  02:00:00,17.7857056141,2.36988133969,0.0,0.0,5.48122459637,1.0115996781,43.9854155688,43.9854155688
 04/28  03:00:00,17.3826241322,1.96679985773,0.0,0.0,5.48122459637,1.0115996781,37.0315772269,37.0315772269
 04/28  04:00:00,18.0965269922,2.68070271774,0.0,0.0,5.48122459637,1.0115996781,49.854451954,49.854451954
 04/28  05:00:00,17.6242256827,2.20840140819,0.0,0.0,5.48122459637,1.0115996781,41.6652238597,41.6652238597
 04/28  06:00:00,22.8230619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,79.3884195984,79.3884195984
 04/28  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,54.9068856158,54.9068856158
 04/28  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,31.3501449794,31.3501449794
 04/28  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,11.7502176692,11.7502176692
 04/28  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.92562776838,6.92562776838
 04/28  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.52219974484,4.52219974484
 04/28  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,2.98130560666,2.98130560666
 04/28  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.94596695801,0.94596695801
 04/28  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.00705048491978,0.00705048491978
 04/28  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  03:00:00,15.7925330238,0.376708749365,0.0,0.0,5.48122459637,1.0115996781,6.8854979528,6.8854979528
 04/29  04:00:00,15.8909598313,0.475135556813,0.0,0.0,5.48122459637,1.0115996781,8.78133976505,8.78133976505
 04/29  05:00:00,16.2336603339,0.817836059479,0.0,0.0,5.48122459637,1.0115996781,15.3396039409,15.3396039409
 04/29  06:00:00,14.8280313148,0.899373707026,0.0,0.0,5.48122459637,1.0115996781,16.7438791606,16.7438791606
 04/29  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,22.10046674,22.10046674
 04/29  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,11.6612806196,11.6612806196
 04/29  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,8.48658460739,8.48658460739
 04/29  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,5.89303958561,5.89303958561
 04/29  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,3.72070724431,3.72070724431
 04/29  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,2.64190231232,2.64190231232
 04/29  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,1.42123903399,1.42123903399
 04/29  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.375091832066,0.375091832066
 04/29  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  06:00:00,21.3358953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,10.9333687646,10.9333687646
 05/01  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,6.75057439536,6.75057439536
 05/01  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,4.30341301117,4.30341301117
 05/01  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.36379311397,2.36379311397
 05/01  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.997501038627,0.997501038627
 05/01  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0222961976122,0.0222961976122
 05/01  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/01  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  06:00:00,21.3358953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,7.00436160363,7.00436160363
 05/02  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,4.02939337908,4.02939337908
 05/02  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,1.93787291274,1.93787291274
 05/02  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.284299826816,0.284299826816
 05/02  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/02  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  06:00:00,21.3358953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,13.1633811383,13.1633811383
 05/03  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,8.48509007094,8.48509007094
 05/03  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,6.13247243169,6.13247243169
 05/03  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.3251423185,4.3251423185
 05/03  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.89084032191,2.89084032191
 05/03  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.65758197216,1.65758197216
 05/03  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.957904155704,0.957904155704
 05/03  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  03:00:00,15.7146281819,0.298803907463,0.0,0.0,5.48122459637,1.0115996781,5.46828944886,5.46828944886
 05/04  04:00:00,16.0307357364,0.614911461934,0.0,0.0,5.48122459637,1.0115996781,11.2022475261,11.2022475261
 05/04  05:00:00,16.006594976,0.590770701518,0.0,0.0,5.48122459637,1.0115996781,10.7953681374,10.7953681374
 05/04  06:00:00,21.3358953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,28.6613017615,28.6613017615
 05/04  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,11.9308407936,11.9308407936
 05/04  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,6.57721630198,6.57721630198
 05/04  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.59799582891,3.59799582891
 05/04  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.35292031757,1.35292031757
 05/04  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0354677623084,0.0354677623084
 05/04  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/04  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  06:00:00,21.3358953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,10.4189161315,10.4189161315
 05/05  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,6.51055936632,6.51055936632
 05/05  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,3.57436504482,3.57436504482
 05/05  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.944083509354,0.944083509354
 05/05  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/05  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  14:00:00,67.3583961187,8.8944043736,0.0285732749249,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  15:00:00,67.6042753136,8.8944043736,0.274452469855,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  16:00:00,67.6883232294,8.8944043736,0.35850038559,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,7.06471501532,7.06471501532
 05/06  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,3.9732596002,3.9732596002
 05/06  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,1.60310942102,1.60310942102
 05/06  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.113337100028,0.113337100028
 05/06  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/06  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  06:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,17.0983255673,17.0983255673
 05/08  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,8.74708599107,8.74708599107
 05/08  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,4.91208816945,4.91208816945
 05/08  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.71050039071,1.71050039071
 05/08  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0431746999087,0.0431746999087
 05/08  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/08  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  15:00:00,67.4096355792,8.8944043736,0.079812735399,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  16:00:00,67.4497884163,8.8944043736,0.119965572567,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  06:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,11.6743210584,11.6743210584
 05/09  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,6.95945546509,6.95945546509
 05/09  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,3.41430063856,3.41430063856
 05/09  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.641173032038,0.641173032038
 05/09  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/09  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  14:00:00,67.5415309959,8.8944043736,0.211708152152,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  15:00:00,67.8143830852,8.8944043736,0.484560241431,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  16:00:00,67.9087144711,8.8944043736,0.578891627349,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  06:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,7.67276207738,7.67276207738
 05/10  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,4.17253064827,4.17253064827
 05/10  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,1.62022822311,1.62022822311
 05/10  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.14313226908,0.14313226908
 05/10  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/10  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  14:00:00,67.3935842189,8.8944043736,0.0637613751012,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  15:00:00,67.6718047944,8.8944043736,0.341981950634,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  16:00:00,67.7849929802,8.8944043736,0.455170136386,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  06:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,6.5031715777,6.5031715777
 05/11  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,3.02990264578,3.02990264578
 05/11  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.578819199947,0.578819199947
 05/11  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/11  13:00:00,67.6481225309,8.8944043736,0.318299687105,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  14:00:00,68.0089230204,8.8944043736,0.679100176573,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  15:00:00,68.072366145,8.8944043736,0.742543301234,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  16:00:00,67.9910496328,8.8944043736,0.661226789052,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  06:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,3.21744023339,3.21744023339
 05/12  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.949681941435,0.949681941435
 05/12  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/12  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/12  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  15:00:00,67.341089256,8.8944043736,0.0112664122358,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  16:00:00,67.6103003036,8.8944043736,0.280477459809,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,5.17722338193,5.17722338193
 05/13  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,2.39231074291,2.39231074291
 05/13  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.360727150824,0.360727150824
 05/13  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/13  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/13  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  14:00:00,15.4315555941,8.8944043736,0.0443269460736,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  15:00:00,15.7565430813,8.8944043736,0.369314433237,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  06:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,2.66436839988,2.66436839988
 05/15  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.650658541457,0.650658541457
 05/15  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/15  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  12:00:00,60.8553434692,8.8944043736,0.0183448999177,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/15  13:00:00,67.7167433726,8.8944043736,0.386920528816,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  14:00:00,67.9482954606,8.8944043736,0.618472616869,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  15:00:00,68.0246238437,8.8944043736,0.694800999933,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  16:00:00,68.0033441094,8.8944043736,0.673521265645,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  06:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,7.61401078491,7.61401078491
 05/16  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,4.36019018566,4.36019018566
 05/16  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,1.61247874954,1.61247874954
 05/16  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.019830106274,0.019830106274
 05/16  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/16  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  06:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,9.14723375272,9.14723375272
 05/17  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,5.5866389459,5.5866389459
