Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/17  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,3.56227848479,3.56227848479
 05/17  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.9612468362,1.9612468362
 05/17  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.591492181087,0.591492181087
 05/17  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/17  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  03:00:00,15.781673535,0.365849260575,0.0,0.0,5.48122459637,1.0115996781,6.6993079384,6.6993079384
 05/18  04:00:00,15.8922372539,0.476412979405,0.0,0.0,5.48122459637,1.0115996781,8.71657691548,8.71657691548
 05/18  05:00:00,16.3534114721,0.937587197672,0.0,0.0,5.48122459637,1.0115996781,17.3116643569,17.3116643569
 05/18  06:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,32.9405694363,32.9405694363
 05/18  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,17.5377404892,17.5377404892
 05/18  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,8.02949342532,8.02949342532
 05/18  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.27184548889,5.27184548889
 05/18  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.99596232165,2.99596232165
 05/18  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.82424868411,0.82424868411
 05/18  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0252302938458,0.0252302938458
 05/18  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  06:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,12.019186823,12.019186823
 05/19  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,7.64877726706,7.64877726706
 05/19  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,4.36782721892,4.36782721892
 05/19  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.69127973843,1.69127973843
 05/19  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.1166128056,0.1166128056
 05/19  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/19  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  15:00:00,67.5211526412,8.8944043736,0.191329797378,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  16:00:00,67.7022906812,8.8944043736,0.372467837385,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,8.9330495036,8.9330495036
 05/20  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,4.81517570737,4.81517570737
 05/20  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,2.22022676365,2.22022676365
 05/20  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.417571361695,0.417571361695
 05/20  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/20  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,9.4630379712,9.4630379712
 05/22  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,5.93569227273,5.93569227273
 05/22  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,3.96713326111,3.96713326111
 05/22  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.7793406544,2.7793406544
 05/22  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.23398550272,2.23398550272
 05/22  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.71702059598,1.71702059598
 05/22  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,1.61436838074,1.61436838074
 05/22  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.520491610384,0.520491610384
 05/22  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.00941555756485,0.00941555756485
 05/22  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,12.0647687321,12.0647687321
 05/23  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,7.658024004,7.658024004
 05/23  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,5.09782707808,5.09782707808
 05/23  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.16003078103,3.16003078103
 05/23  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.9773868213,1.9773868213
 05/23  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.873095517976,0.873095517976
 05/23  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.349774480934,0.349774480934
 05/23  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,11.8359537195,11.8359537195
 05/24  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,7.65262495091,7.65262495091
 05/24  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,4.93711757648,4.93711757648
 05/24  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.73493278447,2.73493278447
 05/24  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.21915421334,1.21915421334
 05/24  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0684819408329,0.0684819408329
 05/24  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/24  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,13.7680260758,13.7680260758
 05/25  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,8.07424781801,8.07424781801
 05/25  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,4.34197102927,4.34197102927
 05/25  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.05422316185,1.05422316185
 05/25  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/25  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  14:00:00,67.5373465412,8.8944043736,0.207523697381,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  15:00:00,67.8486567463,8.8944043736,0.518833902478,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  16:00:00,67.9564470686,8.8944043736,0.626624224834,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,8.39867469235,8.39867469235
 05/26  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,4.86406684637,4.86406684637
 05/26  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,1.79196829338,1.79196829338
 05/26  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.00341942950823,0.00341942950823
 05/26  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/26  13:00:00,67.4477046576,8.8944043736,0.117881813841,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  14:00:00,67.7783933104,8.8944043736,0.448570466624,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  15:00:00,68.0057548821,8.8944043736,0.6759320383,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  16:00:00,68.0816639022,8.8944043736,0.751841058455,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,4.85331232739,4.85331232739
 05/27  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,1.93305867301,1.93305867301
 05/27  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.124744119492,0.124744119492
 05/27  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/27  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/27  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  15:00:00,15.444180673,8.8944043736,0.0569520249193,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,7.29904438647,7.29904438647
 05/30  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,3.53970637947,3.53970637947
 05/30  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.597759415126,0.597759415126
 05/30  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  12:00:00,60.9182490489,8.8944043736,0.0812504796231,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/30  13:00:00,67.9700094867,8.8944043736,0.640186642939,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  14:00:00,68.3590269564,8.8944043736,1.02920411258,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  15:00:00,68.8630560209,8.8944043736,1.5332331771,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  16:00:00,69.166476795,8.8944043736,1.83665395122,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0561902049287,0.0561902049287
 05/31  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/31  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/31  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  10:00:00,67.4735986047,8.8944043736,0.143775760955,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  11:00:00,67.8698793479,8.8944043736,0.540056504103,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  12:00:00,61.4684397349,8.8944043736,0.631441165566,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/31  13:00:00,68.1503127078,8.8944043736,0.820489864028,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  14:00:00,68.2694851494,8.8944043736,0.939662305643,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  15:00:00,68.372125468,8.8944043736,1.04230262423,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  16:00:00,68.2978431567,8.8944043736,0.968020312947,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.157534242211,0.157534242211
 06/01  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/01  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/01  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/01  13:00:00,67.5093002347,8.8944043736,0.179477390925,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  14:00:00,67.570425216,8.8944043736,0.240602372213,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  15:00:00,67.9154394733,8.8944043736,0.58561662948,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  16:00:00,68.3359989968,8.8944043736,1.00617615305,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/02  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/02  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  11:00:00,67.3704536858,8.8944043736,0.0406308420172,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  12:00:00,61.1207055259,8.8944043736,0.283706956618,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/02  13:00:00,68.2232556002,8.8944043736,0.893432756424,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  14:00:00,68.5925983519,8.8944043736,1.26277550812,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  15:00:00,69.6306683128,8.8944043736,2.30084546903,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  16:00:00,71.7246244509,8.8944043736,4.39480160712,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,1.57389134985,1.57389134985
 06/03  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,0.00772261295995,0.00772261295995
 06/03  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  13:00:00,15.469099099,8.8944043736,0.0818704509284,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  14:00:00,15.6965226869,8.8944043736,0.309294038844,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  15:00:00,15.8917564285,8.8944043736,0.504527780435,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/05  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/05  09:00:00,67.456366768,8.8944043736,0.126543924246,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  10:00:00,67.8369392383,8.8944043736,0.507116394552,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  11:00:00,67.8708829036,8.8944043736,0.541060059832,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  12:00:00,61.6531804042,8.8944043736,0.816181834853,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/05  13:00:00,68.7021005476,8.8944043736,1.37227770384,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  14:00:00,71.5345240243,8.8944043736,4.20470118055,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  15:00:00,74.3863716423,8.8944043736,7.05654879856,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  16:00:00,76.0348690848,8.8944043736,8.70504624107,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/06  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/06  09:00:00,67.7125110463,8.8944043736,0.38268820253,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  10:00:00,68.2670473011,8.8944043736,0.937224457305,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  11:00:00,68.9170431094,8.8944043736,1.5872202656,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  12:00:00,66.1500101324,8.8944043736,5.31301156307,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/06  13:00:00,76.5244824708,8.8944043736,9.19465962699,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  14:00:00,78.6400558012,8.8944043736,11.3102329574,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  15:00:00,80.1502057787,8.8944043736,12.8203829349,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  16:00:00,80.8449985877,8.8944043736,13.5151757439,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  17:00:00,24.7944950052,0.926155600184,3.37826690354,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/06  18:00:00,12.6318840804,1.32665743177,4.81240237415,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  19:00:00,8.0272695457,0.334027283793,1.20041798744,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/07  08:00:00,55.5200003464,8.8944043736,0.164226373439,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/07  09:00:00,68.2114241122,8.8944043736,0.881601268453,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  10:00:00,68.6051313057,8.8944043736,1.27530846193,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  11:00:00,71.9462828324,8.8944043736,4.61645998865,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  12:00:00,68.3144904272,8.8944043736,7.47749185786,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/07  13:00:00,77.5002747958,8.8944043736,10.170451952,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  14:00:00,78.8859700816,8.8944043736,11.5561472379,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  15:00:00,79.9691585427,8.8944043736,12.639335699,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  16:00:00,78.4566600897,8.8944043736,11.1268372459,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  17:00:00,22.987775077,0.57033689465,1.92736568083,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/08  08:00:00,55.4569092485,8.8944043736,0.101135275582,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/08  09:00:00,68.2728351073,8.8944043736,0.943012263542,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  10:00:00,68.7355186314,8.8944043736,1.40569578767,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  11:00:00,72.9420544293,8.8944043736,5.61223158556,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  12:00:00,69.9239369865,8.8944043736,9.08693841718,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/08  13:00:00,79.5388244743,8.8944043736,12.2090016306,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  14:00:00,81.3845300653,8.8944043736,14.0547072215,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  15:00:00,82.714717794,8.8944043736,15.3848949502,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  16:00:00,83.4489922137,8.8944043736,16.11916937,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  17:00:00,30.1048446909,2.00787090127,7.60690128812,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/08  18:00:00,13.26431387,1.42097380905,5.35051578646,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  19:00:00,13.185394282,1.43125985469,5.26131015289,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  20:00:00,9.39367297708,0.308756049653,1.1049259863,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/09  08:00:00,55.8564154309,8.8944043736,0.500641457993,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/09  09:00:00,68.686541829,8.8944043736,1.35671898518,0.0,49.3310213673,9.10439710289,0.0,0.0
