Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/09  10:00:00,71.9056814264,8.8944043736,4.57585858265,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  11:00:00,77.1807638213,8.8944043736,9.85094097747,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  12:00:00,73.1429142805,8.8944043736,12.3059157112,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/09  13:00:00,80.5823040507,8.8944043736,13.2524812069,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  14:00:00,79.5435337163,8.8944043736,12.2137108725,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  15:00:00,80.1286895077,8.8944043736,12.7988666639,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  16:00:00,80.6522070234,8.8944043736,13.3223841796,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  17:00:00,23.4026607716,0.640640088657,2.27194818149,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/10  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  10:00:00,26.5390160811,8.8944043736,0.443273963873,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  11:00:00,27.1956902532,8.8944043736,1.09994813593,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  12:00:00,20.1108138969,8.8944043736,4.72358524881,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  13:00:00,23.8767763126,8.8944043736,8.48954766455,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  14:00:00,25.7906030894,8.8944043736,10.4033744413,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  15:00:00,27.0690437008,8.8944043736,11.6818150527,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  16:00:00,14.6512247219,1.67669651253,6.48170393487,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  17:00:00,13.1904270154,1.40272875181,5.29487398909,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  18:00:00,12.3259478642,1.24265822961,4.59046536016,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  19:00:00,9.77815575531,0.710434833256,2.57489664759,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  14:00:00,8.53374319504,0.427806281987,1.61311263859,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  15:00:00,11.9924915975,1.15564013728,4.34402718577,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  16:00:00,13.3918775728,1.44284149464,5.45621180373,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  17:00:00,11.7302349258,1.0997792322,4.13763141918,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  18:00:00,9.95444569291,0.736089364216,2.72553205423,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  06:00:00,16.8743953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/12  08:00:00,55.4312759543,8.8944043736,0.0755019813606,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/12  09:00:00,68.0698233768,8.8944043736,0.740000533046,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  10:00:00,68.5899405059,8.8944043736,1.2601176621,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  11:00:00,71.3646809838,8.8944043736,4.03485814005,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  12:00:00,68.3722104411,8.8944043736,7.5352118718,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/12  13:00:00,77.1611949101,8.8944043736,9.83137206635,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  14:00:00,71.2145016508,8.8944043736,3.88467880703,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  15:00:00,68.0866408536,8.8944043736,0.756818009819,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  16:00:00,67.9692647805,8.8944043736,0.639441936699,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  06:00:00,16.8743953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.196710192359,0.196710192359
 06/13  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/13  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/13  09:00:00,67.4128222427,8.8944043736,0.0829993989054,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  10:00:00,68.0515943362,8.8944043736,0.721771492397,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  11:00:00,68.5136632775,8.8944043736,1.18384043371,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  12:00:00,63.5496137896,8.8944043736,2.71261522032,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/13  13:00:00,74.9388962513,8.8944043736,7.60907340748,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  14:00:00,77.261686104,8.8944043736,9.93186326019,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  15:00:00,78.8084303332,8.8944043736,11.4786074894,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  16:00:00,78.1067118623,8.8944043736,10.7768890185,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  17:00:00,22.3172093403,0.40429565214,1.42284118665,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/13  18:00:00,6.69074746001,0.0437214645869,0.154201720957,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  06:00:00,16.8743953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/14  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/14  09:00:00,67.4307665653,8.8944043736,0.100943721566,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  10:00:00,67.7454012217,8.8944043736,0.415578377896,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  11:00:00,68.0103297459,8.8944043736,0.68050690209,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  12:00:00,61.6677068723,8.8944043736,0.830708302967,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/14  13:00:00,68.5324941425,8.8944043736,1.20267129869,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  14:00:00,69.4283160362,8.8944043736,2.09849319243,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  15:00:00,70.9479835945,8.8944043736,3.61816075071,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  16:00:00,71.6531464854,8.8944043736,4.32332364158,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  06:00:00,16.8743953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,1.10417169185,1.10417169185
 06/15  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/15  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/15  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  10:00:00,67.3404481609,8.8944043736,0.0106253170978,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  11:00:00,67.6589754755,8.8944043736,0.32915263168,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  12:00:00,61.4004764659,8.8944043736,0.563477896596,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/15  13:00:00,68.1560971069,8.8944043736,0.826274263119,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  14:00:00,68.7933735917,8.8944043736,1.46355074792,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  15:00:00,70.0408789716,8.8944043736,2.71105612778,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  16:00:00,70.1210990253,8.8944043736,2.7912761815,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  06:00:00,16.8743953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,4.62284898079,4.62284898079
 06/16  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,2.065712978,2.065712978
 06/16  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.152374002833,0.152374002833
 06/16  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  12:00:00,60.8444054894,8.8944043736,0.00740692008484,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/16  13:00:00,67.7380515148,8.8944043736,0.408228670995,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  14:00:00,68.0226158351,8.8944043736,0.692792991352,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  15:00:00,68.1646738489,8.8944043736,0.834851005093,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  16:00:00,68.0797742632,8.8944043736,0.749951419376,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,3.23840610526,3.23840610526
 06/17  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,1.58782326049,1.58782326049
 06/17  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.148125434246,0.148125434246
 06/17  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,4.91049577224,4.91049577224
 06/19  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,1.78658778205,1.78658778205
 06/19  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/19  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  11:00:00,67.3452285737,8.8944043736,0.0154057299365,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  12:00:00,61.1111203786,8.8944043736,0.274121809294,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/19  13:00:00,68.0155000668,8.8944043736,0.685677222978,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  14:00:00,68.3268703462,8.8944043736,0.99704750247,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  15:00:00,69.8581650436,8.8944043736,2.52834219985,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  16:00:00,70.6496208618,8.8944043736,3.31979801806,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.597668408006,0.597668408006
 06/20  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/20  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/20  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  10:00:00,67.5218334731,8.8944043736,0.192010629318,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  11:00:00,67.9770309493,8.8944043736,0.647208105517,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  12:00:00,61.7080884674,8.8944043736,0.871089898075,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/20  13:00:00,71.1239155071,8.8944043736,3.7940926633,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  14:00:00,73.9467792342,8.8944043736,6.61695639041,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  15:00:00,75.367017004,8.8944043736,8.03719416019,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  16:00:00,75.8961205294,8.8944043736,8.56629768564,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  17:00:00,23.1659414307,0.594704934212,2.08116399504,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/20  18:00:00,8.84904458444,0.526628924045,1.82959138593,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.326328485697,0.326328485697
 06/21  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/21  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/21  09:00:00,67.4536828304,8.8944043736,0.123859986667,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  10:00:00,67.9866686811,8.8944043736,0.656845837315,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  11:00:00,68.3423084766,8.8944043736,1.01248563283,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  12:00:00,63.5973230463,8.8944043736,2.76032447699,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/21  13:00:00,73.4664392823,8.8944043736,6.13661643848,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  14:00:00,75.7180354991,8.8944043736,8.3882126553,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  15:00:00,77.1688352912,8.8944043736,9.83901244738,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  16:00:00,78.1455335653,8.8944043736,10.8157107215,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  17:00:00,23.7753708504,0.718215505447,2.56708284347,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/21  18:00:00,10.9418009904,0.981970540594,3.46700617534,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  19:00:00,7.57837209826,0.241792123992,0.843755699807,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/22  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/22  09:00:00,67.7169074748,8.8944043736,0.387084631029,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  10:00:00,68.160777405,8.8944043736,0.83095456127,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  11:00:00,69.0318954865,8.8944043736,1.70207264275,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  12:00:00,65.6004436101,8.8944043736,4.76344504075,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/22  13:00:00,75.0719066053,8.8944043736,7.74208376157,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  14:00:00,77.2896344543,8.8944043736,9.95981161054,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  15:00:00,78.6552291849,8.8944043736,11.3254063412,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  16:00:00,78.5486084812,8.8944043736,11.2187856374,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  17:00:00,23.5530958513,0.666959456191,2.39606389357,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/22  18:00:00,9.0521720499,0.558758226863,2.00058954858,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  19:00:00,8.69219262437,0.484697967021,1.71467038288,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/23  08:00:00,55.7303936833,8.8944043736,0.374619710355,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/23  09:00:00,68.260139798,8.8944043736,0.930316954199,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  10:00:00,68.6175605265,8.8944043736,1.2877376827,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  11:00:00,72.2907263237,8.8944043736,4.96090347997,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  12:00:00,68.2997194075,8.8944043736,7.4627208382,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/23  13:00:00,76.7568165297,8.8944043736,9.42699368595,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  14:00:00,78.4135711175,8.8944043736,11.0837482737,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  15:00:00,79.3253665474,8.8944043736,11.9955437037,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  16:00:00,80.1449097148,8.8944043736,12.815086871,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  17:00:00,26.6290929514,1.31466946831,4.8243509816,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/23  18:00:00,9.47689076829,0.655625204151,2.32844128967,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  19:00:00,7.13324444633,0.14329614535,0.497124026516,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/24  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  12:00:00,15.4143125875,8.8944043736,0.0270839394293,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  13:00:00,15.5075320682,8.8944043736,0.120303420131,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  14:00:00,15.4310029226,8.8944043736,0.0437742745808,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  15:00:00,15.3929840371,8.8944043736,0.00575538901444,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/26  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/26  09:00:00,68.0177998417,8.8944043736,0.687976997949,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  10:00:00,68.5577084699,8.8944043736,1.22788562615,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  11:00:00,70.1003164774,8.8944043736,2.77049363363,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  12:00:00,67.7171849757,8.8944043736,6.88018640635,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/26  13:00:00,77.3283893705,8.8944043736,9.9985665267,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  14:00:00,78.5801703984,8.8944043736,11.2503475546,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  15:00:00,79.7315660363,8.8944043736,12.4017431925,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  16:00:00,80.5593981973,8.8944043736,13.2295753535,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  17:00:00,24.4710501472,0.861664892392,3.11931275328,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/26  18:00:00,9.77660163161,0.732375662487,2.55140169466,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/27  08:00:00,55.8326080712,8.8944043736,0.476834098272,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/27  09:00:00,68.3893214259,8.8944043736,1.05949858211,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  10:00:00,68.6290979727,8.8944043736,1.29927512896,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  11:00:00,71.2583104451,8.8944043736,3.92848760131,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  12:00:00,66.6454137066,8.8944043736,5.80841513724,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/27  13:00:00,74.0937096101,8.8944043736,6.76388676631,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  14:00:00,70.1656798556,8.8944043736,2.83585701179,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  15:00:00,68.5552828419,8.8944043736,1.22545999811,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  16:00:00,70.3371722957,8.8944043736,3.00734945188,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  20:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/28  08:00:00,55.7416870511,8.8944043736,0.385913078101,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/28  09:00:00,68.3626684291,8.8944043736,1.03284558528,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  10:00:00,68.1900500908,8.8944043736,0.860227247055,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  11:00:00,68.0352789841,8.8944043736,0.705456140368,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  12:00:00,61.4569851028,8.8944043736,0.619986533469,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/28  13:00:00,68.3532555755,8.8944043736,1.02343273173,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  14:00:00,68.9270620831,8.8944043736,1.59723923931,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  15:00:00,72.5755483716,8.8944043736,5.24572552785,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  16:00:00,69.7051094417,8.8944043736,2.37528659789,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  20:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/29  08:00:00,55.4047838924,8.8944043736,0.0490099194148,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/29  09:00:00,68.0359107469,8.8944043736,0.70608790315,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  10:00:00,68.2936578368,8.8944043736,0.963834992981,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  11:00:00,68.2567829114,8.8944043736,0.926960067664,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  12:00:00,61.8425952736,8.8944043736,1.00559670425,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/29  13:00:00,68.6464921868,8.8944043736,1.31666934307,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  14:00:00,70.9734155841,8.8944043736,3.64359274035,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  15:00:00,73.3603986015,8.8944043736,6.03057575775,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  16:00:00,73.5789736719,8.8944043736,6.24915082809,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  20:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.519320227089,0.519320227089
 06/30  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/30  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/30  09:00:00,67.3317548216,8.8944043736,0.00193197781277,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  10:00:00,67.7038581016,8.8944043736,0.37403525785,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  11:00:00,68.0869590677,8.8944043736,0.757136223969,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  12:00:00,61.6914440551,8.8944043736,0.854445485745,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/30  13:00:00,69.9266795915,8.8944043736,2.59685674767,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  14:00:00,72.4926015963,8.8944043736,5.16277875256,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  15:00:00,74.3757243042,8.8944043736,7.04590146039,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  16:00:00,74.9178035468,8.8944043736,7.58798070303,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  20:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/01  09:00:00,26.1431158371,8.8944043736,0.0473737197801,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  10:00:00,26.6460159493,8.8944043736,0.550273832016,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  11:00:00,27.0905152753,8.8944043736,0.994773158036,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  12:00:00,19.1393698768,8.8944043736,3.7521412287,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  13:00:00,22.2567986829,8.8944043736,6.86957003483,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  14:00:00,24.4249511434,8.8944043736,9.03772249534,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  15:00:00,25.2215927365,8.8944043736,9.83436408845,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  16:00:00,13.3914044917,1.4849620742,5.413618143,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  17:00:00,14.1912105305,1.66282178219,6.03556447385,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  18:00:00,13.5474157813,1.53088372081,5.52370778606,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  19:00:00,12.8597649943,1.40548963931,4.96145108057,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  20:00:00,8.67260954821,0.493989436085,1.68579583766,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
