Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/02  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  12:00:00,9.80582820075,0.703645577115,2.60935834917,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  13:00:00,12.799390535,1.3333975391,4.97316872147,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  14:00:00,18.1311793873,2.45906367449,9.1792914383,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  15:00:00,16.2095226361,2.04659371401,7.67010464759,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  16:00:00,19.2705077998,2.69717696604,10.0805065593,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  17:00:00,15.2995016279,1.86966661155,6.93701074191,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  18:00:00,18.3847127934,2.52630253646,9.36558598246,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  19:00:00,13.9913461063,1.60957733608,5.88894449574,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  20:00:00,11.9742894344,0.872021021038,3.12227747227,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  21:00:00,16.9580768484,0.34474285697,1.19750971692,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  07:00:00,36.379462996,8.8944043736,0.502161846474,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/03  08:00:00,56.3706248078,8.8944043736,1.01485083487,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/03  09:00:00,69.0307233746,8.8944043736,1.70090053079,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  10:00:00,72.8690781796,8.8944043736,5.53925533582,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  11:00:00,77.1587413552,8.8944043736,9.82891851138,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  12:00:00,73.9759850206,8.8944043736,13.1389864513,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/03  13:00:00,84.2456058008,8.8944043736,16.9157829571,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  14:00:00,86.3486426823,8.8944043736,19.0188198385,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  15:00:00,84.6962705764,8.8944043736,17.3664477327,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  16:00:00,79.4282700566,8.8944043736,12.0984472128,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  17:00:00,23.2725267624,0.653288554682,2.12916570619,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/03  18:00:00,9.1214545683,0.60794746013,2.02068283371,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  19:00:00,9.45210758159,0.676839573768,2.28244373336,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  20:00:00,10.1057177948,0.490520996996,1.63520585667,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  12:00:00,11.4216522301,1.03518058492,3.89364737069,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  13:00:00,15.843672203,1.93882446517,7.41202346337,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  14:00:00,19.3439453519,2.64251239879,10.2086086786,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  15:00:00,18.3168436706,2.45669077143,9.36732862472,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  16:00:00,18.8816166428,2.5668137772,9.82197859118,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  17:00:00,18.1027841645,2.40584057186,9.20411931815,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  18:00:00,19.0535120114,2.61645091657,9.9442368204,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  19:00:00,17.5221809233,2.33930702512,8.69004962376,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  20:00:00,16.2498622929,1.79248292993,6.47738842185,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  21:00:00,17.0231089157,0.35508009448,1.25220454678,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  07:00:00,36.9310504867,8.8944043736,1.05374933716,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/05  08:00:00,57.1707958508,8.8944043736,1.81502187786,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/05  09:00:00,74.5357880851,8.8944043736,7.2059652413,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  10:00:00,78.0801069237,8.8944043736,10.75028408,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  11:00:00,82.1088702342,8.8944043736,14.7790473904,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  12:00:00,78.3841664868,8.8944043736,17.5471679175,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/05  13:00:00,87.4002382275,8.8944043736,20.0704153837,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  14:00:00,88.6431001431,8.8944043736,21.3132772994,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  15:00:00,88.3019965451,8.8944043736,20.9721737014,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  16:00:00,88.7604409367,8.8944043736,21.4306180929,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  17:00:00,36.9911243952,3.35331635222,13.1477355415,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/05  18:00:00,19.5668142258,2.67422951707,10.3997604343,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  19:00:00,22.1974487887,3.27564693533,12.4289775789,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  20:00:00,15.9562568198,1.71223899574,6.26402688298,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  21:00:00,18.4219021632,0.664161657885,2.34191623083,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  07:00:00,37.2540996833,8.8944043736,1.37679853375,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/06  08:00:00,59.3781252392,8.8944043736,4.02235126627,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/06  09:00:00,76.8222729321,8.8944043736,9.4924500883,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  10:00:00,80.2731006099,8.8944043736,12.9432777662,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  11:00:00,83.9897147493,8.8944043736,16.6598919055,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  12:00:00,78.0307256294,8.8944043736,17.1937270601,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/06  13:00:00,86.2501674022,8.8944043736,18.9203445584,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  14:00:00,88.9676773547,8.8944043736,21.6378545109,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  15:00:00,87.5352927324,8.8944043736,20.2054698886,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  16:00:00,83.0879191507,8.8944043736,15.7580963069,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  17:00:00,28.5323268891,1.86518325465,6.17707113301,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/06  18:00:00,12.1989787981,1.31373916154,4.39241536212,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  19:00:00,10.5132772726,0.915713032571,3.10473996554,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  20:00:00,10.5456387144,0.587110191051,1.9785375822,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  07:00:00,36.669006941,8.8944043736,0.791705791422,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/07  08:00:00,56.6338423003,8.8944043736,1.27806832738,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/07  09:00:00,71.0353447036,8.8944043736,3.70552185984,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  10:00:00,75.4732532876,8.8944043736,8.14343044382,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  11:00:00,79.1955221814,8.8944043736,11.8656993376,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  12:00:00,74.2243901259,8.8944043736,13.3873915566,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/07  13:00:00,83.1941141953,8.8944043736,15.8642913515,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  14:00:00,85.3264423959,8.8944043736,17.9966195521,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  15:00:00,86.4456694245,8.8944043736,19.1158465808,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  16:00:00,86.8414152224,8.8944043736,19.5115923787,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  17:00:00,32.916847753,2.66389096828,9.76288428325,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/07  18:00:00,14.3466827445,1.71280640371,6.14105206638,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  19:00:00,12.5342245477,1.33470964658,4.70669062663,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  20:00:00,9.15302076954,0.26197715282,0.91105267559,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  08:00:00,17.1750297914,8.8944043736,0.776201465273,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/08  09:00:00,27.1108824232,8.8944043736,1.01514030597,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  10:00:00,27.3004342078,8.8944043736,1.20469209058,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  11:00:00,28.7793018971,8.8944043736,2.68355977984,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  12:00:00,19.7018339034,8.8944043736,4.31460525535,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  13:00:00,22.7971362638,8.8944043736,7.40990761573,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  14:00:00,25.0335033448,8.8944043736,9.64627469676,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  15:00:00,25.0649426814,8.8944043736,9.67771403336,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  16:00:00,10.6274190359,0.905528694369,3.2290660671,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  17:00:00,13.2354775723,1.4704170956,5.27223620224,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  18:00:00,12.8395175553,1.38527192473,4.96142135609,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  19:00:00,11.1578329917,1.0294949945,3.63551372275,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/10  08:00:00,55.8130268648,8.8944043736,0.457252891837,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/10  09:00:00,68.2474470892,8.8944043736,0.917624245372,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  10:00:00,68.535853306,8.8944043736,1.20603046224,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  11:00:00,70.7141888573,8.8944043736,3.38436601349,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  12:00:00,67.0729636371,8.8944043736,6.23596506775,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/10  13:00:00,76.1331393267,8.8944043736,8.80331648292,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  14:00:00,76.8499910606,8.8944043736,9.52016821685,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  15:00:00,78.2218060267,8.8944043736,10.8919831829,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  16:00:00,79.1852698321,8.8944043736,11.8554469884,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  17:00:00,26.864695155,1.43936776448,4.93525488901,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/10  18:00:00,10.6553389243,0.950558022781,3.21195662707,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  19:00:00,8.66218646484,0.503502779811,1.66585941057,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/11  08:00:00,55.5548026651,8.8944043736,0.199028692196,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/11  09:00:00,68.1077890988,8.8944043736,0.777966255014,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  10:00:00,68.4674176046,8.8944043736,1.13759476086,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  11:00:00,70.6390653738,8.8944043736,3.30924253004,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  12:00:00,67.4305238402,8.8944043736,6.59352527093,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/11  13:00:00,76.9031546362,8.8944043736,9.57333179245,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  14:00:00,78.5785163175,8.8944043736,11.2486934737,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  15:00:00,79.6331078947,8.8944043736,12.3032850509,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  16:00:00,80.886287815,8.8944043736,13.5564649712,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  17:00:00,29.4342115376,1.94793980482,6.99619923133,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/11  18:00:00,12.84490976,1.39730790958,4.95477757593,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  19:00:00,13.5713230056,1.58604905543,5.49244967575,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  20:00:00,10.8566241841,0.663105641257,2.21352760169,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  06:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/12  08:00:00,55.8968201347,8.8944043736,0.541046161722,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/12  09:00:00,68.4178973611,8.8944043736,1.08807451728,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  10:00:00,69.67223378,8.8944043736,2.34241093625,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  11:00:00,74.9785913639,8.8944043736,7.64876852013,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  12:00:00,70.9949205591,8.8944043736,10.1579219898,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/12  13:00:00,80.0087399256,8.8944043736,12.6789170818,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  14:00:00,82.4140760175,8.8944043736,15.0842531737,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  15:00:00,84.7473417191,8.8944043736,17.4175188753,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  16:00:00,85.1445462918,8.8944043736,17.814723448,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  17:00:00,30.3041413841,2.17469352484,7.63937535778,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/12  18:00:00,11.4999616523,1.14140333468,3.86573404316,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  19:00:00,9.80374299982,0.765233538882,2.54568518647,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  20:00:00,9.77004268962,0.41705585742,1.37299589107,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  06:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  07:00:00,36.4106521925,8.8944043736,0.533351042945,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/13  08:00:00,56.2137290508,8.8944043736,0.857955077851,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/13  09:00:00,68.5029990351,8.8944043736,1.17317619129,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  10:00:00,68.7105429092,8.8944043736,1.38072006539,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  11:00:00,69.503789962,8.8944043736,2.17396711825,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  12:00:00,65.2183123489,8.8944043736,4.38131377957,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/13  13:00:00,73.9944236495,8.8944043736,6.66460080571,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  14:00:00,75.8765068602,8.8944043736,8.54668401646,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  15:00:00,78.9852080137,8.8944043736,11.6553851699,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  16:00:00,81.0742975292,8.8944043736,13.7444746855,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  17:00:00,27.526961968,1.53914077776,5.49774868877,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/13  18:00:00,10.9322060379,0.989426725917,3.44995503751,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  19:00:00,6.96623060154,0.107876200722,0.365530126353,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  06:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  07:00:00,36.6833115676,8.8944043736,0.806010418002,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/14  08:00:00,56.406449407,8.8944043736,1.05067543409,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/14  09:00:00,68.6239953893,8.8944043736,1.29417254547,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  10:00:00,68.872434167,8.8944043736,1.54261132325,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  11:00:00,71.4433643674,8.8944043736,4.11354152366,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  12:00:00,66.0614896409,8.8944043736,5.22449107163,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/14  13:00:00,75.3101785701,8.8944043736,7.98035572628,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  14:00:00,77.3286860683,8.8944043736,9.9988632245,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  15:00:00,78.5726340708,8.8944043736,11.242811227,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  16:00:00,79.38321346,8.8944043736,12.0533906162,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  17:00:00,23.1966807795,0.618548877406,2.08805940062,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  08:00:00,16.9876628404,8.8944043736,0.588834514235,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/15  09:00:00,26.8965694288,8.8944043736,0.800827311524,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  10:00:00,26.9451421103,8.8944043736,0.849399993002,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  11:00:00,27.002419451,8.8944043736,0.906677333738,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  12:00:00,16.2949987285,8.8944043736,0.907770080482,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  13:00:00,16.5824336228,8.8944043736,1.1952049747,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  14:00:00,18.9842058468,8.8944043736,3.59697719878,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  15:00:00,20.295300716,8.8944043736,4.90807206798,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  06:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  07:00:00,35.9244975001,8.8944043736,0.0471963505191,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/17  08:00:00,56.1730171284,8.8944043736,0.817243155453,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/17  09:00:00,68.7288862663,8.8944043736,1.39906342248,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  10:00:00,70.9467432909,8.8944043736,3.6169204471,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  11:00:00,74.8430832365,8.8944043736,7.51326039269,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  12:00:00,72.6017096128,8.8944043736,11.7647110435,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/17  13:00:00,82.20373466,8.8944043736,14.8739118162,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  14:00:00,83.1328669016,8.8944043736,15.8030440578,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  15:00:00,84.7937288901,8.8944043736,17.4639060463,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  16:00:00,85.7537391083,8.8944043736,18.4239162645,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  17:00:00,31.955977879,2.49002022095,8.97588515656,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/17  18:00:00,14.2307808219,1.70166206164,6.03629448576,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  19:00:00,13.6704736281,1.59705515217,5.58059420149,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  20:00:00,9.49377891225,0.341836551587,1.17195141953,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  06:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  07:00:00,36.6568295664,8.8944043736,0.779528416823,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/18  08:00:00,56.4915063211,8.8944043736,1.13573234819,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/18  09:00:00,68.9546464794,8.8944043736,1.62482363561,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  10:00:00,73.1434086871,8.8944043736,5.81358584333,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  11:00:00,77.5758316826,8.8944043736,10.2460088388,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  12:00:00,74.2165898674,8.8944043736,13.3795912981,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/18  13:00:00,83.0889163499,8.8944043736,15.7590935062,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  14:00:00,84.4110950569,8.8944043736,17.0812722131,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  15:00:00,85.1376751025,8.8944043736,17.8078522587,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  16:00:00,85.9722180752,8.8944043736,18.6423952314,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  17:00:00,32.3433510961,2.55865258696,9.29462600761,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/18  18:00:00,14.045113652,1.64809219309,5.90419718444,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  19:00:00,14.6963137934,1.79747993048,6.40600958847,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  20:00:00,11.2944526494,0.743869117347,2.5705925909,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  06:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  07:00:00,36.2761261546,8.8944043736,0.398825005057,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/19  08:00:00,56.3563786841,8.8944043736,1.00060471116,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/19  09:00:00,70.0864382465,8.8944043736,2.75661540269,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  10:00:00,75.1579785893,8.8944043736,7.82815574553,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  11:00:00,78.7900433351,8.8944043736,11.4602204914,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  12:00:00,74.7436189909,8.8944043736,13.9066204216,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/19  13:00:00,85.1245896264,8.8944043736,17.7947667826,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  14:00:00,87.3038635021,8.8944043736,19.9740406583,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  15:00:00,87.8142123686,8.8944043736,20.4843895248,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  16:00:00,88.3907907387,8.8944043736,21.060967895,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  17:00:00,35.3045094672,3.06378817949,11.7506487862,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/19  18:00:00,17.1597751371,2.228456222,8.43849464063,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  19:00:00,19.3998054072,2.74788534157,10.1590957912,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  20:00:00,14.1780243143,1.36228505618,4.83574831694,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  21:00:00,17.0220244058,0.362183212726,1.24401691861,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  06:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  07:00:00,36.8052719299,8.8944043736,0.927970780356,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/20  08:00:00,56.6970543328,8.8944043736,1.34128035986,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/20  09:00:00,72.2863066848,8.8944043736,4.95648384101,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  10:00:00,76.7841481867,8.8944043736,9.45432534294,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  11:00:00,80.6529660827,8.8944043736,13.3231432389,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  12:00:00,76.5839111969,8.8944043736,15.7469126276,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/20  13:00:00,86.7682943939,8.8944043736,19.4384715501,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  14:00:00,89.2392613219,8.8944043736,21.9094384781,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  15:00:00,90.0455924282,8.8944043736,22.7157695844,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  16:00:00,90.3033853625,8.8944043736,22.9735625187,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  17:00:00,36.6186139074,3.31820022218,12.8103411837,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/20  18:00:00,17.132185942,2.26596994054,8.37339172694,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  19:00:00,11.9185809619,1.21623587185,4.20952081557,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  06:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  07:00:00,36.3402316308,8.8944043736,0.462930481221,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/21  08:00:00,56.4462080216,8.8944043736,1.09043404865,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/21  09:00:00,69.2582831945,8.8944043736,1.92846035076,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  10:00:00,73.7730420197,8.8944043736,6.44321917588,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  11:00:00,78.1683700776,8.8944043736,10.8385472338,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  12:00:00,75.070726259,8.8944043736,14.2337276896,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/21  13:00:00,84.58776965,8.8944043736,17.2579468062,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  14:00:00,86.6153869751,8.8944043736,19.2855641314,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  15:00:00,83.595634015,8.8944043736,16.2658111712,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  16:00:00,78.4574954027,8.8944043736,11.1276725589,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  17:00:00,22.8664867814,0.560004309807,1.81640997014,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  08:00:00,16.548746108,8.8944043736,0.149917781843,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/22  09:00:00,26.4881375499,8.8944043736,0.39239543264,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  10:00:00,26.6092604897,8.8944043736,0.513518372381,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  11:00:00,26.7752537765,8.8944043736,0.679511659271,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  12:00:00,16.1532757885,8.8944043736,0.766047140429,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  13:00:00,16.7366895992,8.8944043736,1.34946095113,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  14:00:00,20.2860731451,8.8944043736,4.89884449699,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  15:00:00,22.1437024103,8.8944043736,6.75647376228,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  16:00:00,10.1927479687,0.813861767974,2.88606192624,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  17:00:00,9.84730284704,0.745270448572,2.609208124,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  14:00:00,9.78494815356,0.725061992336,2.56706188676,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  15:00:00,12.129651712,1.26143934411,4.37538809344,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  16:00:00,11.4494039277,1.10789515071,3.84868450257,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  17:00:00,10.9201005603,0.997158235247,3.43011805064,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  18:00:00,9.45567184798,0.662649786577,2.30019778694,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  19:00:00,9.04781683883,0.573216902289,1.98177566208,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  06:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  07:00:00,35.909569572,8.8944043736,0.0322684224287,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/24  08:00:00,56.113371357,8.8944043736,0.757597384009,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/24  09:00:00,68.6775282276,8.8944043736,1.34770538383,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  10:00:00,71.6731257308,8.8944043736,4.34330288703,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  11:00:00,76.1968973717,8.8944043736,8.86707452794,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  12:00:00,71.6640266415,8.8944043736,10.8270280722,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/24  13:00:00,80.2892303543,8.8944043736,12.9594075106,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  14:00:00,82.2304419265,8.8944043736,14.9006190827,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  15:00:00,83.8049245847,8.8944043736,16.4751017409,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  16:00:00,84.5330424106,8.8944043736,17.2032195668,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  17:00:00,30.7608513251,2.23538178618,8.03539703739,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/24  18:00:00,13.072794722,1.44421979196,5.13575065562,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  19:00:00,12.9071252949,1.42014461318,4.99415640728,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  20:00:00,9.42005820843,0.324348976463,1.11571829083,0.0,5.48122459637,1.0115996781,0.0,0.0
