Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  06:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  07:00:00,36.6080354399,8.8944043736,0.730734290297,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/25  08:00:00,56.4113518613,8.8944043736,1.05557788836,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/25  09:00:00,69.0915926571,8.8944043736,1.7617698133,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  10:00:00,73.6348491975,8.8944043736,6.3050263537,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  11:00:00,77.6426501229,8.8944043736,10.3128272791,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  12:00:00,73.2880201167,8.8944043736,12.4510215474,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/25  13:00:00,82.3861319949,8.8944043736,15.0563091511,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  14:00:00,85.1702763473,8.8944043736,17.8404535035,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  15:00:00,85.3100951995,8.8944043736,17.9802723558,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  16:00:00,78.7138401316,8.8944043736,11.3840172878,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  06:00:00,21.3358953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/26  08:00:00,55.7849242515,8.8944043736,0.42915027853,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/26  09:00:00,68.3389286863,8.8944043736,1.00910584247,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  10:00:00,68.7326348709,8.8944043736,1.40281202713,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  11:00:00,72.4905515615,8.8944043736,5.16072871775,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  12:00:00,68.9831782766,8.8944043736,8.14617970733,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/26  13:00:00,78.1626930563,8.8944043736,10.8328702126,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  14:00:00,79.330183058,8.8944043736,12.0003602143,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  15:00:00,79.2512457157,8.8944043736,11.9214228719,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  16:00:00,79.1662529268,8.8944043736,11.836430083,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  17:00:00,26.3398556081,1.33050052321,4.51928258342,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/26  18:00:00,10.0855125167,0.830866588754,2.76182165348,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  19:00:00,6.94721015295,0.106187360464,0.348198518026,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  06:00:00,21.3358953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/27  08:00:00,55.3824027004,8.8944043736,0.0266287274137,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/27  09:00:00,67.6383497667,8.8944043736,0.308526922875,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  10:00:00,67.7709807555,8.8944043736,0.441157911678,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  11:00:00,67.9302363776,8.8944043736,0.600413533778,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  12:00:00,61.5855935472,8.8944043736,0.748594977857,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/27  13:00:00,68.4486448695,8.8944043736,1.11882202569,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  14:00:00,70.6315006455,8.8944043736,3.30167780176,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  15:00:00,72.7131018087,8.8944043736,5.38327896493,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  16:00:00,73.2552078609,8.8944043736,5.92538501708,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  06:00:00,21.3358953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/28  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/28  09:00:00,67.7176548908,8.8944043736,0.387832047006,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  10:00:00,68.1528518334,8.8944043736,0.823028989604,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  11:00:00,68.4315110108,8.8944043736,1.10168816701,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  12:00:00,63.5500876965,8.8944043736,2.71308912715,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/28  13:00:00,72.7091459501,8.8944043736,5.37932310632,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  14:00:00,74.3632176652,8.8944043736,7.03339482142,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  15:00:00,76.0099295752,8.8944043736,8.68010673142,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  16:00:00,75.6411289164,8.8944043736,8.31130607264,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  17:00:00,22.760416717,0.524311505669,1.74603270985,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/29  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  10:00:00,26.3057457404,8.8944043736,0.210003623119,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  11:00:00,26.3983030443,8.8944043736,0.302560926991,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  12:00:00,15.6711203653,8.8944043736,0.283891717282,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  13:00:00,15.7219960526,8.8944043736,0.334767404573,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  14:00:00,15.5718213307,8.8944043736,0.184592682588,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  15:00:00,15.445857381,8.8944043736,0.0586287329669,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  06:00:00,21.3358953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/31  08:00:00,55.4692429839,8.8944043736,0.11346901097,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/31  09:00:00,68.1556868193,8.8944043736,0.825863975553,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  10:00:00,68.6015365399,8.8944043736,1.27171369611,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  11:00:00,70.9716547859,8.8944043736,3.6418319421,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  12:00:00,68.2488282737,8.8944043736,7.41182970439,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/31  13:00:00,77.7339168012,8.8944043736,10.4040939574,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  14:00:00,79.5386414623,8.8944043736,12.2088186185,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  15:00:00,80.4846251856,8.8944043736,13.1548023418,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  16:00:00,80.7461801904,8.8944043736,13.4163573466,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  17:00:00,27.5775929481,1.57357464759,5.51394579901,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/31  18:00:00,11.219544406,1.06267426694,3.66404586459,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  19:00:00,8.59913197622,0.479451093935,1.62685660782,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  06:00:00,21.3358953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  07:00:00,36.2374504108,8.8944043736,0.360149261222,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/01  08:00:00,56.2460310744,8.8944043736,0.890257101441,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/01  09:00:00,68.6928463612,8.8944043736,1.36302351744,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  10:00:00,71.6084652948,8.8944043736,4.27864245102,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  11:00:00,75.8549608913,8.8944043736,8.52513804748,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  12:00:00,71.9973217225,8.8944043736,11.1603231532,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/01  13:00:00,82.0804430142,8.8944043736,14.7506201704,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  14:00:00,84.1330364511,8.8944043736,16.8032136073,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  15:00:00,85.2695148984,8.8944043736,17.9396920547,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  16:00:00,85.4406780996,8.8944043736,18.1108552558,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  17:00:00,32.4390809435,2.62089463962,9.32811380242,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/01  18:00:00,14.8889198491,1.85000462799,6.54609094663,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  19:00:00,15.9734537354,2.1269161071,7.35371335383,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  20:00:00,13.4934771419,0.922994115398,3.10332541873,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  06:00:00,21.3358953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  07:00:00,36.7138728384,8.8944043736,0.836571688801,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/02  08:00:00,56.431681171,8.8944043736,1.07590719805,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/02  09:00:00,68.745872737,8.8944043736,1.41604989321,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  10:00:00,70.9069146428,8.8944043736,3.57709179899,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  11:00:00,73.4905803713,8.8944043736,6.16075752754,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  12:00:00,70.1896413321,8.8944043736,9.3526427628,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/02  13:00:00,80.2104839244,8.8944043736,12.8806610806,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  14:00:00,82.1031029424,8.8944043736,14.7732800987,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  15:00:00,83.765666195,8.8944043736,16.4358433513,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  16:00:00,83.8047645086,8.8944043736,16.4749416649,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  17:00:00,29.8666091861,2.12472262863,7.25181405603,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/02  18:00:00,11.1638091238,1.08592247078,3.58506237853,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  06:00:00,21.3358953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  07:00:00,36.4334153339,8.8944043736,0.556114184385,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/03  08:00:00,56.2263893779,8.8944043736,0.870615404983,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/03  09:00:00,68.5430449283,8.8944043736,1.21322208451,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  10:00:00,69.3368172225,8.8944043736,2.00699437872,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  11:00:00,72.0585095136,8.8944043736,4.72868666982,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  12:00:00,67.5788039801,8.8944043736,6.74180541079,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/03  13:00:00,77.1102094694,8.8944043736,9.78038662561,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  14:00:00,78.7982691289,8.8944043736,11.4684462852,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  15:00:00,80.1377393236,8.8944043736,12.8079164798,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  16:00:00,81.1740614391,8.8944043736,13.8442385953,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  17:00:00,29.1631158761,1.97160190869,6.70144146591,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/03  18:00:00,12.1941409523,1.30143977384,4.39987690403,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  19:00:00,11.9474851917,1.25950495779,4.19515595949,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  20:00:00,10.7217415627,0.29315522114,0.961428733745,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  06:00:00,21.3358953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  07:00:00,36.8571916936,8.8944043736,0.979890544072,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/04  08:00:00,56.6204257404,8.8944043736,1.26465176741,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/04  09:00:00,69.7799828343,8.8944043736,2.45015999055,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  10:00:00,72.6712962124,8.8944043736,5.34147336866,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  11:00:00,74.8911503003,8.8944043736,7.5613274565,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  12:00:00,70.0081825504,8.8944043736,9.17118398111,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/04  13:00:00,78.8833617834,8.8944043736,11.5535389396,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  14:00:00,80.1861612662,8.8944043736,12.8563384224,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  15:00:00,77.5548446225,8.8944043736,10.2250217787,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  16:00:00,73.7199495502,8.8944043736,6.39012670641,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/05  09:00:00,26.4235106484,8.8944043736,0.327768531156,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  10:00:00,26.8202902444,8.8944043736,0.724548127164,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  11:00:00,27.2070688136,8.8944043736,1.11132669636,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  12:00:00,19.1103369046,8.8944043736,3.7231082565,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  13:00:00,21.6878192151,8.8944043736,6.30059056702,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  14:00:00,22.1441052432,8.8944043736,6.75687659514,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  15:00:00,23.0607954207,8.8944043736,7.67356677267,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  16:00:00,9.65268697924,0.727225921398,2.43263678337,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  17:00:00,12.1509277377,1.29702120675,4.36108225653,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  18:00:00,10.0653155271,0.818165270724,2.75432598189,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  19:00:00,6.95600231157,0.107140858969,0.356037178136,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  13:00:00,9.79741954008,0.75128197505,2.55331329057,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  14:00:00,9.55350367089,0.702382114296,2.35829728213,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  15:00:00,8.96771708117,0.572765253738,1.90212755297,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  16:00:00,8.90918978112,0.562070134437,1.85429537222,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  06:00:00,22.8230619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  07:00:00,36.2512315446,8.8944043736,0.37393039509,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/07  08:00:00,56.2108161417,8.8944043736,0.855042168793,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/07  09:00:00,68.5995230009,8.8944043736,1.2697001571,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  10:00:00,70.0594472784,8.8944043736,2.72962443464,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  11:00:00,74.1306376387,8.8944043736,6.80081479497,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  12:00:00,70.0728844275,8.8944043736,9.2358858582,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/07  13:00:00,76.7565072828,8.8944043736,9.426684439,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  14:00:00,76.6299069733,8.8944043736,9.30008412949,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  15:00:00,78.2344068194,8.8944043736,10.9045839756,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  16:00:00,77.3048780155,8.8944043736,9.97505517173,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  06:00:00,22.8230619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/08  08:00:00,55.7329302211,8.8944043736,0.377156248154,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/08  09:00:00,68.1846664274,8.8944043736,0.854843583643,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  10:00:00,68.5984926854,8.8944043736,1.26866984162,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  11:00:00,71.0289925605,8.8944043736,3.6991697167,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  12:00:00,67.9521475503,8.8944043736,7.11514898099,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/08  13:00:00,77.7520685824,8.8944043736,10.4222457387,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  14:00:00,80.0004245231,8.8944043736,12.6706016793,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  15:00:00,81.1119118516,8.8944043736,13.7820890078,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  16:00:00,81.1353474199,8.8944043736,13.8055245761,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  17:00:00,25.3652161623,1.13236170767,3.74278195313,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/08  18:00:00,6.6597789598,0.0396115459365,0.127343139399,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  06:00:00,22.8230619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  07:00:00,35.9374904549,8.8944043736,0.0601893053459,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/09  08:00:00,55.9904695907,8.8944043736,0.634695617788,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/09  09:00:00,68.4588044885,8.8944043736,1.12898164467,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  10:00:00,69.1521516668,8.8944043736,1.82232882301,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  11:00:00,73.4651365251,8.8944043736,6.13531368133,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  12:00:00,69.9959402447,8.8944043736,9.15894167536,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/09  13:00:00,78.7580290277,8.8944043736,11.428206184,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  14:00:00,80.7369090997,8.8944043736,13.4070862559,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  15:00:00,82.6759075425,8.8944043736,15.3460846987,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  16:00:00,82.0621710848,8.8944043736,14.732348241,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  17:00:00,27.7453345215,1.68177740858,5.57348461143,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/09  18:00:00,9.22975916305,0.653898738361,2.08303615022,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  06:00:00,22.8230619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  07:00:00,35.9034323641,8.8944043736,0.0261312145614,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/10  08:00:00,55.8406315505,8.8944043736,0.484857577543,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/10  09:00:00,68.1606690848,8.8944043736,0.830846241003,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  10:00:00,68.5088572105,8.8944043736,1.17903436671,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  11:00:00,70.145923786,8.8944043736,2.8161009422,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  12:00:00,66.6113810494,8.8944043736,5.77438248013,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/10  13:00:00,76.0141446604,8.8944043736,8.68432181667,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  14:00:00,78.311877814,8.8944043736,10.9820549702,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  15:00:00,81.0758712816,8.8944043736,13.7460484378,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  16:00:00,80.8390245648,8.8944043736,13.509201721,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  17:00:00,26.6745104166,1.45365943591,4.73077847919,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/10  18:00:00,10.0727757712,0.841234608312,2.73871688838,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  19:00:00,8.47368695762,0.470622112693,1.51024057046,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  06:00:00,22.8230619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  07:00:00,36.1316505904,8.8944043736,0.254349440806,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/11  08:00:00,56.1034339199,8.8944043736,0.747659946957,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/11  09:00:00,68.524624638,8.8944043736,1.19480179421,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  10:00:00,69.6998991173,8.8944043736,2.37007627353,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  11:00:00,73.6976326154,8.8944043736,6.36780977165,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  12:00:00,69.6540283267,8.8944043736,8.81702975742,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/11  13:00:00,78.6506837664,8.8944043736,11.3208609226,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  14:00:00,79.7522350099,8.8944043736,12.4224121662,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  15:00:00,76.1555907682,8.8944043736,8.82576792441,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  16:00:00,71.6718201685,8.8944043736,4.34199732476,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/12  09:00:00,26.2795336646,8.8944043736,0.183791547304,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  10:00:00,26.6790830739,8.8944043736,0.583340956598,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  11:00:00,27.0291384641,8.8944043736,0.933396346824,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  12:00:00,17.0487572199,8.8944043736,1.66152857187,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  13:00:00,20.3530208641,8.8944043736,4.96579221603,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  14:00:00,22.2319261174,8.8944043736,6.84469746933,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  15:00:00,23.6173359211,8.8944043736,8.230107273,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  16:00:00,9.94992791694,0.78393906978,2.6731645727,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  17:00:00,13.0497675116,1.48726605443,5.06967718275,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  18:00:00,11.0080287122,1.02138134652,3.49382309124,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  19:00:00,8.96790210287,0.565872620242,1.90920520816,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  20:00:00,11.2561787322,0.0696899358168,0.232164521959,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  13:00:00,10.2348056286,0.826985717501,2.91499563664,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  14:00:00,12.0604252282,1.21899298729,4.34860796642,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  15:00:00,16.5987104591,2.22048239945,7.88540378523,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  16:00:00,13.4094546279,1.53155599197,5.38507436148,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  17:00:00,15.3442529974,1.95308761117,6.89834111175,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  18:00:00,12.2334716713,1.26840098505,4.47224641176,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  19:00:00,10.4783373319,0.891276724567,3.09423633285,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  20:00:00,13.2392026886,0.517799067625,1.76707934654,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  06:00:00,22.8230619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  07:00:00,37.011727567,8.8944043736,1.13442641747,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/14  08:00:00,56.8625562729,8.8944043736,1.50678229991,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/14  09:00:00,71.9171110823,8.8944043736,4.58728823855,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  10:00:00,76.6914401296,8.8944043736,9.36161728585,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  11:00:00,80.5282526395,8.8944043736,13.1984297957,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  12:00:00,76.8412786983,8.8944043736,16.004280129,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/14  13:00:00,86.2977787548,8.8944043736,18.967955911,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  14:00:00,88.3527636261,8.8944043736,21.0229407823,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  15:00:00,85.1622386062,8.8944043736,17.8324157624,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  16:00:00,82.5714415848,8.8944043736,15.2416187411,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  17:00:00,30.6655518074,2.23957870776,7.93590059815,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/14  18:00:00,14.4434378903,1.7277522352,6.22286138059,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  19:00:00,14.2727717573,1.69595464828,6.08399283451,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  20:00:00,12.6576171371,0.376864264451,1.32642859815,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  06:00:00,22.8230619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  07:00:00,37.2270840463,8.8944043736,1.34978289677,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/15  08:00:00,57.0568941447,8.8944043736,1.70112017176,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/15  09:00:00,74.0977301373,8.8944043736,6.76790729356,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  10:00:00,78.9872941783,8.8944043736,11.6574713345,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  11:00:00,82.7983871452,8.8944043736,15.4685643014,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  12:00:00,78.8356931085,8.8944043736,17.9986945392,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/15  13:00:00,87.7918369199,8.8944043736,20.4620140761,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  14:00:00,89.585408158,8.8944043736,22.2555853143,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  15:00:00,89.6519817219,8.8944043736,22.3221588781,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  16:00:00,87.3450708629,8.8944043736,20.0152480191,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  17:00:00,32.8021918602,2.68966902248,9.62245033621,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/15  18:00:00,15.1472063573,1.90719920289,6.74718287994,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  19:00:00,11.1099349552,1.04423555137,3.5728751294,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  06:00:00,22.8230619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  07:00:00,37.0385078789,8.8944043736,1.16120672934,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/16  08:00:00,56.8518598078,8.8944043736,1.49608583481,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/16  09:00:00,70.9512637294,8.8944043736,3.62144088558,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  10:00:00,75.8667675777,8.8944043736,8.53694473395,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  11:00:00,79.6841544379,8.8944043736,12.3543315942,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  12:00:00,75.9086604547,8.8944043736,15.0716618854,0.0,43.8497967709,8.09279742479,0.0,0.0
