Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/16  13:00:00,83.304518368,8.8944043736,15.9746955242,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  14:00:00,84.0523262163,8.8944043736,16.7225033725,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  15:00:00,85.6724328974,8.8944043736,18.3426100536,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  16:00:00,86.0101482082,8.8944043736,18.6803253645,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  17:00:00,32.7331666126,2.65292469081,9.59016942026,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/16  18:00:00,15.0424935946,1.86227952933,6.68738979076,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  19:00:00,15.5083151558,1.99878078603,7.01671009533,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  20:00:00,15.9815285484,0.801339658298,2.73869794894,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  06:00:00,22.8230619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  07:00:00,37.2063409685,8.8944043736,1.32903981898,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/17  08:00:00,56.8929361415,8.8944043736,1.53716216859,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/17  09:00:00,70.7513506952,8.8944043736,3.4215278514,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  10:00:00,75.5402150624,8.8944043736,8.21039221859,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  11:00:00,78.9515210089,8.8944043736,11.6216981651,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  12:00:00,74.6153147734,8.8944043736,13.7783162041,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/17  13:00:00,83.5085313279,8.8944043736,16.1787084841,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  14:00:00,84.967538367,8.8944043736,17.6377155232,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  15:00:00,86.1772928266,8.8944043736,18.8474699828,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  16:00:00,85.5856570511,8.8944043736,18.2558342073,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  17:00:00,31.9161641619,2.54764771135,8.87844394908,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/17  18:00:00,13.8459965705,1.65535930281,5.69781299326,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  19:00:00,12.7819679225,1.44464137181,4.84450227623,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  20:00:00,13.6932207551,0.292250649076,0.959479164895,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  06:00:00,22.8230619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  07:00:00,36.0127391966,8.8944043736,0.135438047025,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/18  08:00:00,55.8713754265,8.8944043736,0.515601453504,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/18  09:00:00,68.2749556313,8.8944043736,0.94513278757,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  10:00:00,68.9288057702,8.8944043736,1.59898292638,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  11:00:00,73.1111388503,8.8944043736,5.78131600648,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  12:00:00,69.4595343768,8.8944043736,8.62253580752,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/18  13:00:00,78.3005727888,8.8944043736,10.970749945,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  14:00:00,79.7880055075,8.8944043736,12.4581826638,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  15:00:00,81.1673328632,8.8944043736,13.8375100194,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  16:00:00,81.6342353014,8.8944043736,14.3044124576,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  17:00:00,29.0464296103,1.94365314618,6.61270396264,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/18  18:00:00,11.6734474597,1.18640864285,3.99421454235,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  19:00:00,9.85803118092,0.782240065898,2.58296684056,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  20:00:00,13.6970057379,0.298537906508,0.956976890214,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  08:00:00,16.4743722043,8.8944043736,0.0755438781483,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/19  09:00:00,26.6906688722,8.8944043736,0.594926754909,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  10:00:00,27.1049666963,8.8944043736,1.00922457901,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  11:00:00,28.4239278975,8.8944043736,2.32818578021,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  12:00:00,21.1095282466,8.8944043736,5.72229959856,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  13:00:00,23.3593956882,8.8944043736,7.97216704014,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  14:00:00,25.0331765609,8.8944043736,9.64594791281,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  15:00:00,26.3654105708,8.8944043736,10.9781819227,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  16:00:00,14.4683413894,1.76287354089,6.212643574,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  17:00:00,12.9265016595,1.43038956207,5.00328782293,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  18:00:00,13.5262467808,1.5712119505,5.46221055585,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  19:00:00,10.5181033924,0.919181589845,3.10609752813,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  13:00:00,14.7132228805,1.79413304148,6.42626556454,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  14:00:00,14.8100382385,1.78625397526,6.53095998873,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  15:00:00,20.6983300944,3.00725939841,11.1982464216,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  16:00:00,17.3695041584,2.30895284307,8.56772704091,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  17:00:00,19.2562769301,2.72314149388,10.0403111617,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  18:00:00,13.9020608455,1.59006337321,5.8191731978,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  19:00:00,13.5019680982,1.5238587975,5.4852850262,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  20:00:00,14.0733272835,0.359274762327,1.27256158001,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  07:00:00,37.4877145996,8.8944043736,1.61041345001,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/21  08:00:00,57.0870310452,8.8944043736,1.7312570722,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/21  09:00:00,72.6037552364,8.8944043736,5.27393239261,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  10:00:00,77.4045465961,8.8944043736,10.0747237523,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  11:00:00,81.0050549807,8.8944043736,13.675232137,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  12:00:00,77.5263482311,8.8944043736,16.6893496618,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/21  13:00:00,87.2769582816,8.8944043736,19.9471354378,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  14:00:00,88.7496681277,8.8944043736,21.4198452839,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  15:00:00,89.3845156695,8.8944043736,22.0546928258,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  16:00:00,89.6897005362,8.8944043736,22.3598776924,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  17:00:00,35.8405663044,3.25101658331,12.0994772196,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/21  18:00:00,16.5687870497,2.16418028217,7.91178249304,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  19:00:00,16.5456954482,2.19760673279,7.85526444092,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  20:00:00,16.6439820157,0.939764192462,3.26272688207,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  07:00:00,37.3771444883,8.8944043736,1.49984333878,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/22  08:00:00,57.0050985888,8.8944043736,1.64932461589,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/22  09:00:00,70.6627149088,8.8944043736,3.33289206507,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  10:00:00,72.9278002812,8.8944043736,5.59797743742,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  11:00:00,74.8716436288,8.8944043736,7.54182078506,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  12:00:00,71.6776166918,8.8944043736,10.8406181225,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/22  13:00:00,82.5972358508,8.8944043736,15.267413007,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  14:00:00,85.5618111749,8.8944043736,18.2319883311,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  15:00:00,84.3573800759,8.8944043736,17.0275572321,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  16:00:00,79.0238207651,8.8944043736,11.6939979213,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  07:00:00,36.2602754157,8.8944043736,0.382974266172,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/23  08:00:00,56.1683532927,8.8944043736,0.812579319774,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/23  09:00:00,68.5517617229,8.8944043736,1.22193887909,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  10:00:00,69.2884522246,8.8944043736,1.95862938081,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  11:00:00,73.4888616661,8.8944043736,6.15903882235,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  12:00:00,69.9446235457,8.8944043736,9.10762497643,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/23  13:00:00,79.1278609927,8.8944043736,11.7980381489,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  14:00:00,80.7281058008,8.8944043736,13.398282957,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  15:00:00,81.6550390896,8.8944043736,14.3252162458,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  16:00:00,81.6415636533,8.8944043736,14.3117408096,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  17:00:00,28.4338979581,1.80160020925,6.14222524739,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/23  18:00:00,11.3052388286,1.10806450976,3.70435004436,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  19:00:00,8.72470321061,0.525218204483,1.70666073166,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  07:00:00,35.8773011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/24  08:00:00,55.7146560155,8.8944043736,0.358882042553,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/24  09:00:00,68.1832814255,8.8944043736,0.853458581738,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  10:00:00,68.6011925289,8.8944043736,1.27136968516,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  11:00:00,70.9437467083,8.8944043736,3.61392386452,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  12:00:00,67.8540513974,8.8944043736,7.01705282804,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/24  13:00:00,77.0905854242,8.8944043736,9.7607625804,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  14:00:00,78.9209373917,8.8944043736,11.5911145479,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  15:00:00,80.4418367275,8.8944043736,13.1120138837,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  16:00:00,81.0686273672,8.8944043736,13.7388045234,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  17:00:00,28.8585229764,1.8641686816,6.5042817933,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/24  18:00:00,11.9843961074,1.2301948442,4.26137698874,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  19:00:00,9.87904123109,0.776662883816,2.60955407281,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  20:00:00,15.1287324947,0.282920471063,0.917154415867,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  07:00:00,35.9273277534,8.8944043736,0.0500266038276,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/25  08:00:00,55.7583386137,8.8944043736,0.40256464077,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/25  09:00:00,68.1633686414,8.8944043736,0.833545797599,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  10:00:00,68.7093273795,8.8944043736,1.37950453575,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  11:00:00,72.2259698612,8.8944043736,4.8961470174,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  12:00:00,68.2950531303,8.8944043736,7.45805456102,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/25  13:00:00,78.0653290612,8.8944043736,10.7355062174,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  14:00:00,81.375294443,8.8944043736,14.0454715993,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  15:00:00,83.4286029095,8.8944043736,16.0987800658,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  16:00:00,84.1189565385,8.8944043736,16.7891336947,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  17:00:00,31.2394245482,2.33724583469,8.41210621199,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/25  18:00:00,13.3813811946,1.51982170319,5.36873521691,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  19:00:00,12.1714143279,1.28029465685,4.39829539663,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  20:00:00,15.0970096078,0.266710604404,0.901641395616,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  07:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  08:00:00,17.0871306675,8.8944043736,0.688302341381,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/26  09:00:00,27.2425812305,8.8944043736,1.14683911319,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  10:00:00,28.5115028873,8.8944043736,2.41576076998,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  11:00:00,33.6688421172,8.8944043736,7.57309999992,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  12:00:00,25.5490538626,8.8944043736,10.1618252146,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  13:00:00,27.7519603233,8.8944043736,12.3647316752,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  14:00:00,29.6480278221,8.8944043736,14.260799174,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  15:00:00,31.1136184624,8.8944043736,15.7263898144,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  16:00:00,18.5497862522,2.55638821198,9.50057376575,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  17:00:00,16.3019861968,2.09059354591,7.71856837643,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  18:00:00,17.3858791012,2.35570177719,8.5373530495,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  19:00:00,11.9685348177,1.21062933413,4.26508120905,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  20:00:00,16.4082167001,0.557810228112,1.92174886422,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  12:00:00,15.8303901603,1.95309354572,7.38447234012,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  13:00:00,16.0356647081,1.99072280349,7.55211763016,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  14:00:00,22.0234783785,3.22392801595,12.3067260881,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  15:00:00,18.6750658366,2.53972936447,9.64251219765,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  16:00:00,22.7963731228,3.41942126382,12.8841275845,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  17:00:00,17.4919835073,2.3461250464,8.65303418639,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  18:00:00,17.2310978564,2.34386504819,8.39440853371,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  19:00:00,10.1172507707,0.820964415099,2.80346208113,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  07:00:00,37.0307240462,8.8944043736,1.15342289665,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/28  08:00:00,56.7155040333,8.8944043736,1.35973006039,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/28  09:00:00,69.1885395589,8.8944043736,1.8587167151,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  10:00:00,72.9980873446,8.8944043736,5.66826450083,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  11:00:00,76.6870638827,8.8944043736,9.35724103892,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  12:00:00,73.4619319072,8.8944043736,12.6249333379,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/28  13:00:00,84.0535373552,8.8944043736,16.7237145114,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  14:00:00,87.2096770676,8.8944043736,19.8798542238,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  15:00:00,88.7758874737,8.8944043736,21.4460646299,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  16:00:00,88.1377348552,8.8944043736,20.8079120114,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  17:00:00,32.233266136,2.58685175805,9.15634187649,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/28  18:00:00,12.8133842379,1.42659250258,4.8939674609,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  19:00:00,10.0015167323,0.799904612292,2.70878784553,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  07:00:00,36.9458715441,8.8944043736,1.06857039458,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/29  08:00:00,56.6708270483,8.8944043736,1.31505307536,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/29  09:00:00,69.3744876241,8.8944043736,2.04466478035,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  10:00:00,74.543627719,8.8944043736,7.21380487519,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  11:00:00,78.7006772322,8.8944043736,11.3708543884,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  12:00:00,74.9599112001,8.8944043736,14.1229126308,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/29  13:00:00,84.2973708599,8.8944043736,16.9675480161,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  14:00:00,85.1990388737,8.8944043736,17.8692160299,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  15:00:00,82.7983151165,8.8944043736,15.4684922727,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  16:00:00,78.8270771076,8.8944043736,11.4972542638,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  17:00:00,23.5499947035,0.71283708032,2.34708512169,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/29  18:00:00,9.39252803526,0.663698632505,2.23600512829,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  19:00:00,8.17287592522,0.381969655765,1.29808199499,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  07:00:00,37.076325036,8.8944043736,1.19902388649,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/30  08:00:00,56.7233428325,8.8944043736,1.36756885953,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/30  09:00:00,68.8881324193,8.8944043736,1.5583095755,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  10:00:00,68.9140615357,8.8944043736,1.58423869194,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  11:00:00,69.8614409758,8.8944043736,2.53161813205,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  12:00:00,63.8907058983,8.8944043736,3.05370732899,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/30  13:00:00,71.0806164785,8.8944043736,3.75079363469,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  14:00:00,73.3906191138,8.8944043736,6.06079627002,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  15:00:00,73.9524653618,8.8944043736,6.62264251805,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  16:00:00,76.9241428314,8.8944043736,9.5943199876,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  17:00:00,23.3293872288,0.649892895922,2.18942183134,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  07:00:00,38.1790402829,8.8944043736,0.814572466692,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/31  08:00:00,56.3725751135,8.8944043736,1.0168011405,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/31  09:00:00,68.5759113237,8.8944043736,1.24608847988,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  10:00:00,68.6808164529,8.8944043736,1.35099360909,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  11:00:00,69.2422637337,8.8944043736,1.91244088996,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  12:00:00,64.4986705786,8.8944043736,3.66167200931,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/31  13:00:00,75.747320412,8.8944043736,8.4174975682,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  14:00:00,79.3943690408,8.8944043736,12.064546197,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  15:00:00,82.1740133056,8.8944043736,14.8441904618,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  16:00:00,83.7053571714,8.8944043736,16.3755343276,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  17:00:00,29.7951732287,2.05280002517,7.25230070207,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/31  18:00:00,7.55219455324,0.239989421837,0.819380856939,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  07:00:00,37.825361028,8.8944043736,0.460893211754,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/01  08:00:00,56.1351404507,8.8944043736,0.77936647777,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/01  09:00:00,68.4732410629,8.8944043736,1.14341821916,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  10:00:00,68.8456836689,8.8944043736,1.51586082515,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  11:00:00,71.9996616721,8.8944043736,4.66983882829,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  12:00:00,68.6552740368,8.8944043736,7.81827546751,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/01  13:00:00,78.2009410485,8.8944043736,10.8711182048,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  14:00:00,80.0018148251,8.8944043736,12.6719919813,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  15:00:00,76.4600575407,8.8944043736,9.13023469695,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  16:00:00,74.7765955486,8.8944043736,7.44677270484,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  17:00:00,21.8504590734,0.308727811898,1.05165875998,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/01  18:00:00,6.92566691376,0.099099372868,0.333743266427,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  07:00:00,16.8743953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  08:00:00,16.4241530752,8.8944043736,0.025324749083,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/02  09:00:00,26.4529273225,8.8944043736,0.357185205205,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  10:00:00,26.7255331115,8.8944043736,0.629790994215,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  11:00:00,26.8467650583,8.8944043736,0.751022941025,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  12:00:00,16.0630344938,8.8944043736,0.675805845777,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  13:00:00,16.2051052238,8.8944043736,0.817876575725,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  14:00:00,16.2787068499,8.8944043736,0.891478201879,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  15:00:00,16.3204350515,8.8944043736,0.933206403437,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  15:00:00,10.3047737755,0.828855005899,2.98309449509,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  16:00:00,10.8754746512,0.952713802846,3.42993657392,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  17:00:00,12.9978903831,1.41210932712,5.09295678152,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  18:00:00,7.95807997044,0.320883158007,1.14437253796,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  07:00:00,37.3644678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/05  08:00:00,55.7744934865,8.8944043736,0.418719513569,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/05  09:00:00,68.2067989759,8.8944043736,0.87697613209,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  10:00:00,68.5385965739,8.8944043736,1.20877373014,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  11:00:00,69.4804683316,8.8944043736,2.15064548787,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  12:00:00,66.9086330237,8.8944043736,6.07163445441,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/05  13:00:00,77.022057912,8.8944043736,9.69223506826,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  14:00:00,79.347607291,8.8944043736,12.0177844472,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  15:00:00,80.5552239666,8.8944043736,13.2254011229,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  16:00:00,80.7977950465,8.8944043736,13.4679722027,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  17:00:00,24.2859987835,0.838794900124,2.95713138184,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/05  18:00:00,9.03114157167,0.568333812181,1.96998348503,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  07:00:00,37.3644678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/06  08:00:00,55.6217678321,8.8944043736,0.265993859163,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/06  09:00:00,68.0993957382,8.8944043736,0.769572894429,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  10:00:00,68.4950254962,8.8944043736,1.16520265246,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  11:00:00,69.3237223671,8.8944043736,1.99389952335,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  12:00:00,66.548340641,8.8944043736,5.71134207166,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/06  13:00:00,76.0474761543,8.8944043736,8.71765331049,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  14:00:00,78.2371224696,8.8944043736,10.9072996258,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  15:00:00,79.4708328404,8.8944043736,12.1410099966,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  16:00:00,79.1260650527,8.8944043736,11.796242209,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  17:00:00,23.2428254854,0.619615503974,2.13313747997,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/06  18:00:00,8.33607078941,0.417931071302,1.42531544365,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  07:00:00,37.3644678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/07  08:00:00,55.5142586146,8.8944043736,0.158484641694,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/07  09:00:00,68.0968340129,8.8944043736,0.767011169091,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  10:00:00,68.5196016103,8.8944043736,1.18977876655,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  11:00:00,68.915162932,8.8944043736,1.58534008821,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  12:00:00,65.1819416863,8.8944043736,4.34494311702,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/07  13:00:00,74.0133975604,8.8944043736,6.68357471665,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  14:00:00,74.7439103452,8.8944043736,7.41408750142,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  15:00:00,75.0498644547,8.8944043736,7.72004161094,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  16:00:00,75.2424063803,8.8944043736,7.91258353654,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  17:00:00,22.3326412108,0.426884797679,1.41568391162,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
