Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.644101507716,0.644101507716
 09/08  07:00:00,37.3644678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/08  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/08  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  10:00:00,67.3628371076,8.8944043736,0.0330142638389,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  11:00:00,67.7550467376,8.8944043736,0.425223893779,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  12:00:00,61.464477532,8.8944043736,0.627478962663,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/08  13:00:00,68.0930034374,8.8944043736,0.763180593643,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  14:00:00,68.110184319,8.8944043736,0.780361475234,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  15:00:00,68.3202256083,8.8944043736,0.990402764534,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  16:00:00,68.3096927321,8.8944043736,0.979869888331,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  07:00:00,16.8743953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,4.84419279959,4.84419279959
 09/09  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,2.79746410711,2.79746410711
 09/09  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.619445852933,0.619445852933
 09/09  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  13:00:00,15.3979866514,8.8944043736,0.0107580033465,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  14:00:00,15.5995341175,8.8944043736,0.212305469388,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  15:00:00,15.7666054668,8.8944043736,0.379376818714,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.472305064655,0.472305064655
 09/11  07:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/11  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/11  09:00:00,67.3462068384,8.8944043736,0.0163839945723,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  10:00:00,67.9279927042,8.8944043736,0.598169860393,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  11:00:00,68.4703739235,8.8944043736,1.14055107971,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  12:00:00,62.2061664232,8.8944043736,1.36916785392,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/11  13:00:00,71.6951165417,8.8944043736,4.36529369794,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  14:00:00,74.8840159879,8.8944043736,7.55419314416,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  15:00:00,76.4204023319,8.8944043736,9.09057948812,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  16:00:00,77.0460803544,8.8944043736,9.71625751065,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  17:00:00,23.1549428987,0.594104241222,2.070766156,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  07:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/12  08:00:00,55.3725924062,8.8944043736,0.0168184332494,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/12  09:00:00,67.9554633621,8.8944043736,0.625640518306,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  10:00:00,68.4976662721,8.8944043736,1.16784342835,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  11:00:00,68.9258032468,8.8944043736,1.59598040303,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  12:00:00,65.4418989456,8.8944043736,4.60490037629,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/12  13:00:00,75.7767036301,8.8944043736,8.44688078636,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  14:00:00,77.9082209472,8.8944043736,10.5783981035,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  15:00:00,79.4221521496,8.8944043736,12.0923293058,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  16:00:00,79.749406955,8.8944043736,12.4195841112,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  17:00:00,24.3591422,0.846260350695,3.02280934782,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/12  18:00:00,9.0351088356,0.565581628077,1.97670293306,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  07:00:00,38.9203033576,8.8944043736,0.0686688747588,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/13  08:00:00,55.8319351407,8.8944043736,0.476161167792,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/13  09:00:00,68.068696761,8.8944043736,0.738873917233,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  10:00:00,68.2299212121,8.8944043736,0.900098368282,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  11:00:00,68.3099614294,8.8944043736,0.980138585636,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  12:00:00,61.7854423249,8.8944043736,0.948443755589,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/13  13:00:00,68.4245010575,8.8944043736,1.09467821368,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  14:00:00,68.4296465026,8.8944043736,1.09982365885,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  15:00:00,68.4065654683,8.8944043736,1.07674262449,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  16:00:00,68.3246659822,8.8944043736,0.994843138444,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  07:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/14  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/14  09:00:00,67.3959990618,8.8944043736,0.0661762179894,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  10:00:00,67.544666255,8.8944043736,0.214843411216,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  11:00:00,67.6363979901,8.8944043736,0.306575146333,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  12:00:00,61.1955259294,8.8944043736,0.358527360125,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/14  13:00:00,67.8701383971,8.8944043736,0.540315553318,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  14:00:00,68.1051740845,8.8944043736,0.775351240741,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  15:00:00,68.4859838428,8.8944043736,1.15616099898,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  16:00:00,68.8760604038,8.8944043736,1.54623756003,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,2.39806811622,2.39806811622
 09/15  07:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,1.17970624328,1.17970624328
 09/15  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0147391215237,0.0147391215237
 09/15  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  11:00:00,67.3878446215,8.8944043736,0.0580217777307,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  12:00:00,61.1129023111,8.8944043736,0.275903741812,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/15  13:00:00,67.8207967589,8.8944043736,0.490973915149,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  14:00:00,67.9327722087,8.8944043736,0.602949364919,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  15:00:00,68.0147630365,8.8944043736,0.684940192698,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  16:00:00,67.9952594793,8.8944043736,0.665436635542,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  07:00:00,18.3615619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,5.56436693905,5.56436693905
 09/16  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,3.05883906215,3.05883906215
 09/16  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.644784934418,0.644784934418
 09/16  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  14:00:00,15.4916281544,8.8944043736,0.104399506339,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  15:00:00,15.6855583734,8.8944043736,0.298329725372,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  07:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  07:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/18  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/18  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  10:00:00,67.392550697,8.8944043736,0.0627278531796,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  11:00:00,67.7882796222,8.8944043736,0.458456778399,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  12:00:00,61.4965795829,8.8944043736,0.659581013584,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/18  13:00:00,68.3312247885,8.8944043736,1.00140194474,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  14:00:00,68.5323755222,8.8944043736,1.20255267839,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  15:00:00,68.8104589609,8.8944043736,1.48063611714,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  16:00:00,70.0616490613,8.8944043736,2.7318262175,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  07:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/19  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/19  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  10:00:00,67.5425092105,8.8944043736,0.212686366736,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  11:00:00,68.0176264202,8.8944043736,0.687803576376,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  12:00:00,61.7027136089,8.8944043736,0.865715039594,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/19  13:00:00,68.4556596392,8.8944043736,1.12583679546,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  14:00:00,68.9401570571,8.8944043736,1.61033421327,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  15:00:00,70.5505093708,8.8944043736,3.22068652699,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  16:00:00,70.9638443778,8.8944043736,3.63402153401,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.902756107427,0.902756107427
 09/20  07:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/20  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/20  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  11:00:00,67.6978634509,8.8944043736,0.368040607161,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  12:00:00,61.4018508766,8.8944043736,0.564852307325,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/20  13:00:00,68.1415420325,8.8944043736,0.811719188686,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  14:00:00,68.2474580381,8.8944043736,0.917635194273,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  15:00:00,68.3381591731,8.8944043736,1.00833632931,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  16:00:00,68.3216128529,8.8944043736,0.991790009106,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  07:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/21  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/21  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  10:00:00,67.393300043,8.8944043736,0.0634771992212,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  11:00:00,67.5487509417,8.8944043736,0.218928097936,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  12:00:00,61.0116511714,8.8944043736,0.17465260208,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/21  13:00:00,67.6230889752,8.8944043736,0.293266131404,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  14:00:00,67.7627316035,8.8944043736,0.432908759681,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  15:00:00,67.8432485339,8.8944043736,0.513425690148,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  16:00:00,67.7894188852,8.8944043736,0.45959604141,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.362768612622,0.362768612622
 09/22  07:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/22  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/22  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/22  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  14:00:00,67.3321901661,8.8944043736,0.00236732227782,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  15:00:00,67.3984299984,8.8944043736,0.0686071545834,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  16:00:00,67.6029685808,8.8944043736,0.273145737052,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  07:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,7.89540214837,7.89540214837
 09/23  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,5.17884668438,5.17884668438
 09/23  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,2.79695235817,2.79695235817
 09/23  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.755266859517,0.755266859517
 09/23  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  07:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,3.51056057454,3.51056057454
 09/25  07:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,1.38720692445,1.38720692445
 09/25  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/25  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  11:00:00,67.4940483694,8.8944043736,0.16422552566,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  12:00:00,61.4231146178,8.8944043736,0.586116048444,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/25  13:00:00,68.4093769008,8.8944043736,1.07955405706,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  14:00:00,68.6815211481,8.8944043736,1.35169830433,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  15:00:00,68.9433067491,8.8944043736,1.6134839053,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  16:00:00,70.1802284492,8.8944043736,2.85040560542,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,2.26065621824,2.26065621824
 09/26  07:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,1.01324718627,1.01324718627
 09/26  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/26  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  10:00:00,67.3817695405,8.8944043736,0.05194669674,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  11:00:00,67.9285762629,8.8944043736,0.598753419153,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  12:00:00,61.7801147388,8.8944043736,0.943116169444,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/26  13:00:00,68.6245155603,8.8944043736,1.29469271648,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  14:00:00,68.8928943921,8.8944043736,1.56307154829,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  15:00:00,70.6461741018,8.8944043736,3.31635125798,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  16:00:00,71.1806110138,8.8944043736,3.85078817004,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  07:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/27  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/27  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  10:00:00,67.3618249203,8.8944043736,0.0320020765227,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  11:00:00,67.6219286521,8.8944043736,0.292105808338,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  12:00:00,61.2457111008,8.8944043736,0.408712531525,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/27  13:00:00,67.9369315737,8.8944043736,0.607108729948,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  14:00:00,67.9790342652,8.8944043736,0.649211421381,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  15:00:00,67.984462568,8.8944043736,0.654639724181,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  16:00:00,67.9014795312,8.8944043736,0.57165668744,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  07:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/28  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/28  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  10:00:00,67.4172583715,8.8944043736,0.0874355277106,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  11:00:00,67.7063312132,8.8944043736,0.376508369471,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  12:00:00,61.3095480588,8.8944043736,0.472549489509,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/28  13:00:00,68.0707107596,8.8944043736,0.740887915782,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  14:00:00,68.2660772038,8.8944043736,0.936254360071,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  15:00:00,68.2853733644,8.8944043736,0.955550520666,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  16:00:00,68.2403600051,8.8944043736,0.910537161306,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,1.644889197,1.644889197
 09/29  07:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.105480856959,0.105480856959
 09/29  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/29  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  12:00:00,61.0424476894,8.8944043736,0.205449120085,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/29  13:00:00,68.2728256379,8.8944043736,0.943002794114,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  14:00:00,68.5842329471,8.8944043736,1.25441010332,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  15:00:00,68.6529351003,8.8944043736,1.32311225657,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  16:00:00,68.717752276,8.8944043736,1.38792943225,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  07:00:00,19.8487286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,2.09350587616,2.09350587616
 09/30  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,0.828015550664,0.828015550664
 09/30  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  13:00:00,15.6105436155,8.8944043736,0.223314967446,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  14:00:00,15.8331227468,8.8944043736,0.445894098731,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  15:00:00,16.064415856,8.8944043736,0.677187207912,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  07:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
