Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/01  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,26.8050167269,26.8050167269
 10/02  07:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,21.8695312264,21.8695312264
 10/02  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,15.3974234865,15.3974234865
 10/02  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.16063157217,7.16063157217
 10/02  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.71370355265,4.71370355265
 10/02  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.53656337135,2.53656337135
 10/02  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,1.23595731114,1.23595731114
 10/02  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0169532233063,0.0169532233063
 10/02  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  22:00:00,15.7348111049,0.318986830403,0.0,0.0,5.48122459637,1.0115996781,5.82058018443,5.82058018443
 10/02  23:00:00,16.1582665306,0.742442256143,0.0,0.0,5.48122459637,1.0115996781,13.4929233501,13.4929233501
 10/02  24:00:00,16.4350762584,1.01925198392,0.0,0.0,5.48122459637,1.0115996781,18.5260833029,18.5260833029
 10/03  01:00:00,16.6795108883,1.26368661381,0.0,0.0,5.48122459637,1.0115996781,22.8814505822,22.8814505822
 10/03  02:00:00,16.8250496958,1.40922542135,0.0,0.0,5.48122459637,1.0115996781,25.9338658956,25.9338658956
 10/03  03:00:00,17.0572322091,1.64140793467,0.0,0.0,5.48122459637,1.0115996781,30.1028777595,30.1028777595
 10/03  04:00:00,17.1567199888,1.74089571437,0.0,0.0,5.48122459637,1.0115996781,32.4339840769,32.4339840769
 10/03  05:00:00,17.3999703074,1.98414603294,0.0,0.0,5.48122459637,1.0115996781,36.6096245498,36.6096245498
 10/03  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,58.0175383545,58.0175383545
 10/03  07:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,51.5774449722,51.5774449722
 10/03  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,40.2150045351,40.2150045351
 10/03  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,20.3568776071,20.3568776071
 10/03  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.58741557269,5.58741557269
 10/03  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.67355444307,2.67355444307
 10/03  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,1.06498063884,1.06498063884
 10/03  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  24:00:00,15.8155705001,0.399746225655,0.0,0.0,5.48122459637,1.0115996781,7.2795193385,7.2795193385
 10/04  01:00:00,15.8662929286,0.450468654152,0.0,0.0,5.48122459637,1.0115996781,8.19764380944,8.19764380944
 10/04  02:00:00,16.1693677797,0.753543505228,0.0,0.0,5.48122459637,1.0115996781,13.7736768253,13.7736768253
 10/04  03:00:00,16.0972279291,0.68140365461,0.0,0.0,5.48122459637,1.0115996781,12.4014817673,12.4014817673
 10/04  04:00:00,16.1372920521,0.72146777767,0.0,0.0,5.48122459637,1.0115996781,13.139986694,13.139986694
 10/04  05:00:00,16.2121632566,0.796338982168,0.0,0.0,5.48122459637,1.0115996781,14.5418982903,14.5418982903
 10/04  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,31.5477092092,31.5477092092
 10/04  07:00:00,41.8259678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,25.4355297061,25.4355297061
 10/04  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,14.9500148104,14.9500148104
 10/04  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.58489391241,5.58489391241
 10/04  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.38554671741,2.38554671741
 10/04  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0761315371353,0.0761315371353
 10/04  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/04  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  14:00:00,67.3356140271,8.8944043736,0.00579118328839,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  15:00:00,67.4780199613,8.8944043736,0.148197117531,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  16:00:00,67.5263400755,8.8944043736,0.196517231757,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,4.98911132075,4.98911132075
 10/05  07:00:00,41.8259678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,3.14015673725,3.14015673725
 10/05  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,1.60258642566,1.60258642566
 10/05  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.278754355039,0.278754355039
 10/05  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/05  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  14:00:00,67.7014249184,8.8944043736,0.371602074646,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  15:00:00,68.0861955114,8.8944043736,0.756372667646,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  16:00:00,68.1898621235,8.8944043736,0.860039279747,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,1.57241158535,1.57241158535
 10/06  07:00:00,41.8259678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/06  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/06  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/06  13:00:00,67.625872104,8.8944043736,0.296049260236,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  14:00:00,67.8030017749,8.8944043736,0.473178931122,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  15:00:00,67.8483285698,8.8944043736,0.518505726006,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  16:00:00,67.6852489689,8.8944043736,0.35542612513,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  05:00:00,15.6239239489,0.208099674404,0.0,0.0,5.48122459637,1.0115996781,3.84115694857,3.84115694857
 10/07  06:00:00,16.029131199,0.613306924528,0.0,0.0,5.48122459637,1.0115996781,11.1951519661,11.1951519661
 10/07  07:00:00,21.3358953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,29.3477670497,29.3477670497
 10/07  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,22.371428378,22.371428378
 10/07  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,9.35902145466,9.35902145466
 10/07  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,5.40331440349,5.40331440349
 10/07  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,3.45358699785,3.45358699785
 10/07  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,2.51250805334,2.51250805334
 10/07  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,1.30825642949,1.30825642949
 10/07  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.243814372748,0.243814372748
 10/07  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  01:00:00,15.8004880167,0.384663742254,0.0,0.0,5.48122459637,1.0115996781,7.01279103102,7.01279103102
 10/08  02:00:00,16.1603369962,0.744512721712,0.0,0.0,5.48122459637,1.0115996781,13.6148441196,13.6148441196
 10/08  03:00:00,16.3099757578,0.894151483312,0.0,0.0,5.48122459637,1.0115996781,16.2034366483,16.2034366483
 10/08  04:00:00,16.4101590505,0.994334776066,0.0,0.0,5.48122459637,1.0115996781,18.0962330612,18.0962330612
 10/08  05:00:00,16.6683378644,1.25251358996,0.0,0.0,5.48122459637,1.0115996781,22.9418118262,22.9418118262
 10/08  06:00:00,16.7880151789,1.37219090448,0.0,0.0,5.48122459637,1.0115996781,25.5222650884,25.5222650884
 10/08  07:00:00,14.0407186888,1.59922774764,0.0,0.0,5.48122459637,1.0115996781,29.5145495425,29.5145495425
 10/08  08:00:00,7.96272792172,1.46990364725,0.0,0.0,5.48122459637,1.0115996781,27.3909077929,27.3909077929
 10/08  09:00:00,7.57829975304,1.08547547858,0.0,0.0,5.48122459637,1.0115996781,19.7416809609,19.7416809609
 10/08  10:00:00,6.86926882842,0.376444553959,0.0,0.0,5.48122459637,1.0115996781,6.8905981796,6.8905981796
 10/08  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  23:00:00,15.820411397,0.404587122527,0.0,0.0,5.48122459637,1.0115996781,7.37148456328,7.37148456328
 10/08  24:00:00,16.0866169964,0.670792721939,0.0,0.0,5.48122459637,1.0115996781,12.2553143412,12.2553143412
 10/09  01:00:00,16.0175058336,0.601681559168,0.0,0.0,5.48122459637,1.0115996781,10.9515653527,10.9515653527
 10/09  02:00:00,16.0781160556,0.662291781121,0.0,0.0,5.48122459637,1.0115996781,12.0549832637,12.0549832637
 10/09  03:00:00,16.0318192834,0.615995008919,0.0,0.0,5.48122459637,1.0115996781,11.2439745965,11.2439745965
 10/09  04:00:00,16.5309104293,1.11508615487,0.0,0.0,5.48122459637,1.0115996781,20.3749013747,20.3749013747
 10/09  05:00:00,16.385295046,0.969470771501,0.0,0.0,5.48122459637,1.0115996781,17.9200409501,17.9200409501
 10/09  06:00:00,16.8209715374,1.4051472629,0.0,0.0,5.48122459637,1.0115996781,25.9470535611,25.9470535611
 10/09  07:00:00,13.5386500593,1.09715911814,0.0,0.0,5.48122459637,1.0115996781,20.3759242226,20.3759242226
 10/09  08:00:00,7.82832415463,1.33549988017,0.0,0.0,5.48122459637,1.0115996781,24.7002815843,24.7002815843
 10/09  09:00:00,7.16184632918,0.669022054716,0.0,0.0,5.48122459637,1.0115996781,12.2111974597,12.2111974597
 10/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,9.56721213081,9.56721213081
 10/10  07:00:00,41.8259678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,5.94848780571,5.94848780571
 10/10  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,3.89279336196,3.89279336196
 10/10  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.26583095172,2.26583095172
 10/10  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.768421940007,0.768421940007
 10/10  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/10  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  16:00:00,67.3614825995,8.8944043736,0.0316597556776,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,7.21825063663,7.21825063663
 10/11  07:00:00,41.8259678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,4.3306574942,4.3306574942
 10/11  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,2.39072505139,2.39072505139
 10/11  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.676775000587,0.676775000587
 10/11  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/11  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  14:00:00,67.4562604639,8.8944043736,0.126437620074,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  15:00:00,67.7329615495,8.8944043736,0.403138705758,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  16:00:00,67.6235727185,8.8944043736,0.29374987469,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,10.9188284137,10.9188284137
 10/12  07:00:00,41.8259678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,7.31331916668,7.31331916668
 10/12  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,5.38732882675,5.38732882675
 10/12  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.43198761018,3.43198761018
 10/12  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.65080426711,1.65080426711
 10/12  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0589657834202,0.0589657834202
 10/12  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/12  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  14:00:00,67.3634046277,8.8944043736,0.0335817838822,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  15:00:00,67.5050816499,8.8944043736,0.175258806135,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  16:00:00,67.4662064729,8.8944043736,0.136383629122,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,10.8681541309,10.8681541309
 10/13  07:00:00,41.8259678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,7.19024675486,7.19024675486
 10/13  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,4.81732640095,4.81732640095
 10/13  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.16681695361,2.16681695361
 10/13  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.158481526475,0.158481526475
 10/13  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/13  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  14:00:00,67.5119887667,8.8944043736,0.182165922927,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  15:00:00,67.7426669385,8.8944043736,0.41284409476,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  16:00:00,67.7008313809,8.8944043736,0.371008537138,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  07:00:00,21.3358953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,17.5808741583,17.5808741583
 10/14  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,10.1228311372,10.1228311372
 10/14  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,6.23659797441,6.23659797441
 10/14  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,3.77687955355,3.77687955355
 10/14  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,1.60833278052,1.60833278052
 10/14  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.46564464003,0.46564464003
 10/14  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  07:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,8.23425343113,8.23425343113
 10/16  07:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,5.01409579258,5.01409579258
 10/16  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,2.87080472212,2.87080472212
 10/16  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.25629454219,1.25629454219
 10/16  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.224456256045,0.224456256045
 10/16  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/16  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/16  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,14.661349598,14.661349598
 10/17  07:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,8.07902117765,8.07902117765
 10/17  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,5.69617274436,5.69617274436
 10/17  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.71122792285,3.71122792285
 10/17  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.99291767407,1.99291767407
 10/17  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0994828648129,0.0994828648129
 10/17  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/17  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  14:00:00,67.411719687,8.8944043736,0.0818968432261,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  15:00:00,67.6093213905,8.8944043736,0.279498546693,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  16:00:00,67.4423908343,8.8944043736,0.112567990505,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/17  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,4.67114913164,4.67114913164
 10/18  07:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,2.87787033027,2.87787033027
 10/18  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,1.70289911277,1.70289911277
 10/18  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.58850221502,0.58850221502
 10/18  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0183140707623,0.0183140707623
 10/18  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/18  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/18  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  24:00:00,16.0916810988,0.675856824336,0.0,0.0,5.48122459637,1.0115996781,12.3659738693,12.3659738693
 10/19  01:00:00,16.2827040697,0.866879795242,0.0,0.0,5.48122459637,1.0115996781,15.7703292168,15.7703292168
 10/19  02:00:00,16.5417797443,1.12595546982,0.0,0.0,5.48122459637,1.0115996781,20.4919915111,20.4919915111
 10/19  03:00:00,16.877297891,1.46147361658,0.0,0.0,5.48122459637,1.0115996781,26.926209382,26.926209382
 10/19  04:00:00,16.8559104681,1.44008619368,0.0,0.0,5.48122459637,1.0115996781,26.7555071539,26.7555071539
 10/19  05:00:00,16.9047030565,1.48887878202,0.0,0.0,5.48122459637,1.0115996781,27.4757949574,27.4757949574
 10/19  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,43.3217248471,43.3217248471
 10/19  07:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,35.4441666798,35.4441666798
 10/19  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,28.8575136194,28.8575136194
 10/19  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,16.8333509205,16.8333509205
 10/19  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.20443932778,6.20443932778
 10/19  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.27492533326,4.27492533326
 10/19  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,2.82300566525,2.82300566525
 10/19  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.854410093455,0.854410093455
 10/19  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0148025107378,0.0148025107378
 10/19  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/19  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  21:00:00,15.8708476125,0.455023338037,0.0,0.0,5.48122459637,1.0115996781,8.25672231406,8.25672231406
 10/19  22:00:00,16.6015848579,1.18576058341,0.0,0.0,5.48122459637,1.0115996781,21.5476924387,21.5476924387
 10/19  23:00:00,16.417901326,1.0020770515,0.0,0.0,5.48122459637,1.0115996781,18.1201811581,18.1201811581
 10/19  24:00:00,16.9473968726,1.53157259817,0.0,0.0,5.48122459637,1.0115996781,27.7685580584,27.7685580584
 10/20  01:00:00,16.6966475311,1.28082325666,0.0,0.0,5.48122459637,1.0115996781,23.4055474241,23.4055474241
 10/20  02:00:00,17.4261668278,2.01034255333,0.0,0.0,5.48122459637,1.0115996781,37.0783375496,37.0783375496
 10/20  03:00:00,17.0960018825,1.68017760801,0.0,0.0,5.48122459637,1.0115996781,31.0385495951,31.0385495951
 10/20  04:00:00,17.847361382,2.43153710756,0.0,0.0,5.48122459637,1.0115996781,45.1307853608,45.1307853608
 10/20  05:00:00,17.2510894096,1.83526513516,0.0,0.0,5.48122459637,1.0115996781,34.0257106178,34.0257106178
 10/20  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,66.6701110034,66.6701110034
 10/20  07:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,52.1113729267,52.1113729267
 10/20  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,40.7819375258,40.7819375258
 10/20  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,20.7569770466,20.7569770466
 10/20  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.0150238954,5.0150238954
 10/20  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.96695980004,1.96695980004
 10/20  12:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.32600115518,0.32600115518
 10/20  13:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/20  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  01:00:00,15.8169062186,0.401081944174,0.0,0.0,5.48122459637,1.0115996781,7.29620483134,7.29620483134
 10/21  02:00:00,15.8935768961,0.477752621611,0.0,0.0,5.48122459637,1.0115996781,8.68544993643,8.68544993643
 10/21  03:00:00,16.4417045835,1.02588030904,0.0,0.0,5.48122459637,1.0115996781,18.6450666914,18.6450666914
 10/21  04:00:00,16.2764129354,0.860588660916,0.0,0.0,5.48122459637,1.0115996781,15.5832268705,15.5832268705
 10/21  05:00:00,16.6277083609,1.21188408647,0.0,0.0,5.48122459637,1.0115996781,21.9874103516,21.9874103516
 10/21  06:00:00,16.2419538244,0.826129549935,0.0,0.0,5.48122459637,1.0115996781,14.9599184266,14.9599184266
 10/21  07:00:00,22.8230619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,30.3279429284,30.3279429284
 10/21  08:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,19.1083924286,19.1083924286
 10/21  09:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,9.28591118236,9.28591118236
 10/21  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,6.08935668955,6.08935668955
 10/21  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,4.16722484785,4.16722484785
 10/21  12:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,3.57735330408,3.57735330408
 10/21  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,2.20891772016,2.20891772016
 10/21  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.195605795648,0.195605795648
 10/21  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  07:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  02:00:00,15.7900876948,0.37426342036,0.0,0.0,5.48122459637,1.0115996781,6.86717936857,6.86717936857
 10/23  03:00:00,15.8566376292,0.440813354696,0.0,0.0,5.48122459637,1.0115996781,8.07192910737,8.07192910737
 10/23  04:00:00,16.1724862243,0.756661949878,0.0,0.0,5.48122459637,1.0115996781,13.9336820316,13.9336820316
 10/23  05:00:00,16.3539043252,0.938080050702,0.0,0.0,5.48122459637,1.0115996781,17.3169978486,17.3169978486
 10/23  06:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,31.8240251415,31.8240251415
 10/23  07:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,24.1596929784,24.1596929784
 10/23  08:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,18.7036767186,18.7036767186
 10/23  09:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,11.60378315,11.60378315
