Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/13  03:00:00,15.9446460909,0.528821816439,0.0,0.0,5.48122459637,1.0115996781,9.84987757585,9.84987757585
 11/13  04:00:00,16.2046525741,0.7888282996,0.0,0.0,5.48122459637,1.0115996781,14.6297266285,14.6297266285
 11/13  05:00:00,16.0206147522,0.604790477689,0.0,0.0,5.48122459637,1.0115996781,11.1995642091,11.1995642091
 11/13  06:00:00,16.158132504,0.742308229565,0.0,0.0,5.48122459637,1.0115996781,13.8999921324,13.8999921324
 11/13  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,29.1611863289,29.1611863289
 11/13  08:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,19.3155372895,19.3155372895
 11/13  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,10.1757569054,10.1757569054
 11/13  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,8.00075805359,8.00075805359
 11/13  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.92011823818,6.92011823818
 11/13  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.94921851561,5.94921851561
 11/13  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,5.70090524942,5.70090524942
 11/13  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.55338436048,4.55338436048
 11/13  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.42749159826,3.42749159826
 11/13  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.9945803174,2.9945803174
 11/13  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.28028785713,3.28028785713
 11/13  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  21:00:00,15.7302036978,0.314379423306,0.0,0.0,5.48122459637,1.0115996781,5.78427562863,5.78427562863
 11/13  22:00:00,15.7875213649,0.371697090411,0.0,0.0,5.48122459637,1.0115996781,6.8370766227,6.8370766227
 11/13  23:00:00,15.809028895,0.393204620563,0.0,0.0,5.48122459637,1.0115996781,7.22118032334,7.22118032334
 11/13  24:00:00,16.1497605931,0.733936318594,0.0,0.0,5.48122459637,1.0115996781,13.539747158,13.539747158
 11/14  01:00:00,16.2683106722,0.852486397699,0.0,0.0,5.48122459637,1.0115996781,15.8280281441,15.8280281441
 11/14  02:00:00,16.3919929659,0.976168691429,0.0,0.0,5.48122459637,1.0115996781,18.2372023097,18.2372023097
 11/14  03:00:00,16.6349260346,1.21910176014,0.0,0.0,5.48122459637,1.0115996781,22.6977400628,22.6977400628
 11/14  04:00:00,16.6723631584,1.25653888396,0.0,0.0,5.48122459637,1.0115996781,23.4975363901,23.4975363901
 11/14  05:00:00,16.8816220625,1.46579778807,0.0,0.0,5.48122459637,1.0115996781,27.3431411532,27.3431411532
 11/14  06:00:00,16.9679168674,1.55209259296,0.0,0.0,5.48122459637,1.0115996781,29.1064423848,29.1064423848
 11/14  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,51.0303775795,51.0303775795
 11/14  08:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,40.6985599028,40.6985599028
 11/14  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,26.7642886165,26.7642886165
 11/14  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,13.4731626278,13.4731626278
 11/14  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,8.21672540519,8.21672540519
 11/14  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.30849447994,7.30849447994
 11/14  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,6.72929436786,6.72929436786
 11/14  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.97709665084,4.97709665084
 11/14  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.75671124768,4.75671124768
 11/14  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.17822793813,5.17822793813
 11/14  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.75739693487,5.75739693487
 11/14  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/14  19:00:00,15.7926777995,0.376853525032,0.0,0.0,5.48122459637,1.0115996781,6.90058265415,6.90058265415
 11/14  20:00:00,15.823481839,0.407657564558,0.0,0.0,5.48122459637,1.0115996781,7.47962618442,7.47962618442
 11/14  21:00:00,15.7753554238,0.359531149374,0.0,0.0,5.48122459637,1.0115996781,6.60251103624,6.60251103624
 11/14  22:00:00,15.6886547982,0.272830523688,0.0,0.0,5.48122459637,1.0115996781,5.01793860851,5.01793860851
 11/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,13.074778576,13.074778576
 11/15  08:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,8.51389209042,8.51389209042
 11/15  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,4.97554435504,4.97554435504
 11/15  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.39335407427,2.39335407427
 11/15  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.64773837338,1.64773837338
 11/15  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.568884757498,0.568884757498
 11/15  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/15  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  03:00:00,15.9955451177,0.5797208432,0.0,0.0,5.48122459637,1.0115996781,10.6785794069,10.6785794069
 11/16  04:00:00,16.1926586176,0.776834343088,0.0,0.0,5.48122459637,1.0115996781,14.4650233173,14.4650233173
 11/16  05:00:00,16.4542466349,1.03842236045,0.0,0.0,5.48122459637,1.0115996781,19.4386202293,19.4386202293
 11/16  06:00:00,16.7489180186,1.33309374417,0.0,0.0,5.48122459637,1.0115996781,24.9336183455,24.9336183455
 11/16  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,43.4096928728,43.4096928728
 11/16  08:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,37.4771948985,37.4771948985
 11/16  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,31.7000742764,31.7000742764
 11/16  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,24.998781977,24.998781977
 11/16  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,20.8117391584,20.8117391584
 11/16  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,17.0881164262,17.0881164262
 11/16  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,18.3504722631,18.3504722631
 11/16  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,20.1598723585,20.1598723585
 11/16  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,22.5066583721,22.5066583721
 11/16  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,21.1780597881,21.1780597881
 11/16  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,20.8422697637,20.8422697637
 11/16  18:00:00,27.7321276285,1.29338846032,0.0,0.0,16.4436737891,4.04639871239,23.4533425372,23.4533425372
 11/16  19:00:00,16.9082264431,1.49240216863,0.0,0.0,5.48122459637,1.0115996781,27.2613663931,27.2613663931
 11/16  20:00:00,17.9074890364,2.49166476191,0.0,0.0,5.48122459637,1.0115996781,45.9148853245,45.9148853245
 11/16  21:00:00,17.6827947771,2.26697050263,0.0,0.0,5.48122459637,1.0115996781,42.4001384786,42.4001384786
 11/16  22:00:00,18.7165211013,3.30069682685,0.0,0.0,5.48122459637,1.0115996781,61.2718396328,61.2718396328
 11/16  23:00:00,18.1208758257,2.70505155119,0.0,0.0,5.48122459637,1.0115996781,50.8716791869,50.8716791869
 11/16  24:00:00,19.1499755211,3.73415124666,0.0,0.0,5.48122459637,1.0115996781,69.5694850713,69.5694850713
 11/17  01:00:00,18.4832343031,3.06741002864,0.0,0.0,5.48122459637,1.0115996781,57.9014025678,57.9014025678
 11/17  02:00:00,19.5361982698,4.12037399537,0.0,0.0,5.48122459637,1.0115996781,76.9962707799,76.9962707799
 11/17  03:00:00,18.7234975514,3.30767327693,0.0,0.0,5.48122459637,1.0115996781,62.5672929139,62.5672929139
 11/17  04:00:00,19.7838155687,4.36799129424,0.0,0.0,5.48122459637,1.0115996781,81.7892881143,81.7892881143
 11/17  05:00:00,18.9321288141,3.51630453966,0.0,0.0,5.48122459637,1.0115996781,66.642185304,66.642185304
 11/17  06:00:00,20.0960746343,4.68025035979,0.0,0.0,5.48122459637,1.0115996781,87.8372860801,87.8372860801
 11/17  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,116.836953575,116.836953575
 11/17  08:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,105.03261716,105.03261716
 11/17  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,89.2041721606,89.2041721606
 11/17  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,71.8043298027,71.8043298027
 11/17  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,58.0820647227,58.0820647227
 11/17  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,45.4627099933,45.4627099933
 11/17  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,37.2629667153,37.2629667153
 11/17  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,29.2800137525,29.2800137525
 11/17  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,25.0772313796,25.0772313796
 11/17  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,24.5354080571,24.5354080571
 11/17  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,30.2674752594,30.2674752594
 11/17  18:00:00,28.4189835433,1.98024437516,0.0,0.0,16.4436737891,4.04639871239,35.8366915048,35.8366915048
 11/17  19:00:00,17.763080088,2.34725581356,0.0,0.0,5.48122459637,1.0115996781,43.3236160704,43.3236160704
 11/17  20:00:00,19.0275030635,3.61167878904,0.0,0.0,5.48122459637,1.0115996781,66.821230608,66.821230608
 11/17  21:00:00,18.4292131896,3.01338891514,0.0,0.0,5.48122459637,1.0115996781,56.4480723726,56.4480723726
 11/17  22:00:00,19.5519647768,4.13614050233,0.0,0.0,5.48122459637,1.0115996781,76.9622601575,76.9622601575
 11/17  23:00:00,18.7755683649,3.35974409039,0.0,0.0,5.48122459637,1.0115996781,63.2402635968,63.2402635968
 11/17  24:00:00,19.9007968898,4.48497261529,0.0,0.0,5.48122459637,1.0115996781,83.7779654194,83.7779654194
 11/18  01:00:00,19.0076992411,3.59187496664,0.0,0.0,5.48122459637,1.0115996781,67.8411813412,67.8411813412
 11/18  02:00:00,20.1834969037,4.76767262919,0.0,0.0,5.48122459637,1.0115996781,89.3301238146,89.3301238146
 11/18  03:00:00,19.2353653508,3.81954107633,0.0,0.0,5.48122459637,1.0115996781,72.3558115126,72.3558115126
 11/18  04:00:00,20.367348118,4.9515238435,0.0,0.0,5.48122459637,1.0115996781,92.9822192404,92.9822192404
 11/18  05:00:00,19.3824121371,3.96658786266,0.0,0.0,5.48122459637,1.0115996781,75.2793371562,75.2793371562
 11/18  06:00:00,20.6224966835,5.20667240907,0.0,0.0,5.48122459637,1.0115996781,98.02582944,98.02582944
 11/18  07:00:00,19.5244353444,4.10861106994,0.0,0.0,5.48122459637,1.0115996781,78.1151402079,78.1151402079
 11/18  08:00:00,18.287155891,8.81999828324,0.0,0.0,5.48122459637,1.0115996781,131.186850198,131.186850198
 11/18  09:00:00,16.3368232509,8.8323992983,0.0,0.0,5.48122459637,2.0231993562,105.991422424,105.991422424
 11/18  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,84.9230083452,84.9230083452
 11/18  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,66.3390370808,66.3390370808
 11/18  12:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,49.3634625396,49.3634625396
 11/18  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,39.8476578377,39.8476578377
 11/18  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,31.7596172001,31.7596172001
 11/18  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,24.9988294427,24.9988294427
 11/18  16:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,21.9632757248,21.9632757248
 11/18  17:00:00,7.48171343689,0.988889162423,0.0,0.0,5.48122459637,1.0115996781,17.8639435276,17.8639435276
 11/18  18:00:00,13.9590561065,1.51756516532,0.0,0.0,5.48122459637,1.0115996781,27.351673333,27.351673333
 11/18  19:00:00,17.3790369338,1.96321265929,0.0,0.0,5.48122459637,1.0115996781,36.2967809182,36.2967809182
 11/18  20:00:00,17.8893794995,2.47355522506,0.0,0.0,5.48122459637,1.0115996781,45.4240070686,45.4240070686
 11/18  21:00:00,17.9979304621,2.58210618764,0.0,0.0,5.48122459637,1.0115996781,48.2743380219,48.2743380219
 11/18  22:00:00,18.3604046497,2.94458037526,0.0,0.0,5.48122459637,1.0115996781,54.3286473094,54.3286473094
 11/18  23:00:00,18.364107197,2.94828292253,0.0,0.0,5.48122459637,1.0115996781,55.4375950671,55.4375950671
 11/18  24:00:00,18.7205919709,3.30476769646,0.0,0.0,5.48122459637,1.0115996781,61.1777384937,61.1777384937
 11/19  01:00:00,18.549557171,3.13373289653,0.0,0.0,5.48122459637,1.0115996781,59.1311269208,59.1311269208
 11/19  02:00:00,18.8160872457,3.4002629712,0.0,0.0,5.48122459637,1.0115996781,63.0421005866,63.0421005866
 11/19  03:00:00,18.6542921781,3.23846790366,0.0,0.0,5.48122459637,1.0115996781,61.2317139109,61.2317139109
 11/19  04:00:00,18.9874756322,3.57165135769,0.0,0.0,5.48122459637,1.0115996781,66.3142885843,66.3142885843
 11/19  05:00:00,18.8185744304,3.40275015591,0.0,0.0,5.48122459637,1.0115996781,64.4756565429,64.4756565429
 11/19  06:00:00,19.0757788497,3.65995457526,0.0,0.0,5.48122459637,1.0115996781,68.0246978533,68.0246978533
 11/19  07:00:00,18.8481331316,3.43230885715,0.0,0.0,5.48122459637,1.0115996781,65.0967044637,65.0967044637
 11/19  08:00:00,13.1542527492,3.68709514137,0.0,0.0,5.48122459637,1.0115996781,68.5467495269,68.5467495269
 11/19  09:00:00,9.56754691025,3.07472263579,0.0,0.0,5.48122459637,1.0115996781,58.0132939649,58.0132939649
 11/19  10:00:00,8.9753859154,2.48256164093,0.0,0.0,5.48122459637,1.0115996781,45.804930302,45.804930302
 11/19  11:00:00,8.01484220737,1.52201793291,0.0,0.0,5.48122459637,1.0115996781,28.1908017767,28.1908017767
 11/19  12:00:00,7.42115160323,0.928327328769,0.0,0.0,5.48122459637,1.0115996781,16.7800771045,16.7800771045
 11/19  13:00:00,6.9098916969,0.417067422436,0.0,0.0,5.48122459637,1.0115996781,7.57738773396,7.57738773396
 11/19  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  17:00:00,6.86143781188,0.368613537413,0.0,0.0,5.48122459637,1.0115996781,6.6904248213,6.6904248213
 11/19  18:00:00,13.3338070583,0.892316117147,0.0,0.0,5.48122459637,1.0115996781,16.4584047217,16.4584047217
 11/19  19:00:00,16.7427137957,1.32688952122,0.0,0.0,5.48122459637,1.0115996781,24.5831109179,24.5831109179
 11/19  20:00:00,16.8382004278,1.42237615332,0.0,0.0,5.48122459637,1.0115996781,26.3870163618,26.3870163618
 11/19  21:00:00,16.9819094274,1.56608515296,0.0,0.0,5.48122459637,1.0115996781,29.1029241269,29.1029241269
 11/19  22:00:00,16.8748307678,1.45900649336,0.0,0.0,5.48122459637,1.0115996781,27.1147963405,27.1147963405
 11/19  23:00:00,17.0386050309,1.62278075645,0.0,0.0,5.48122459637,1.0115996781,30.2056105796,30.2056105796
 11/19  24:00:00,16.8911735375,1.47534926299,0.0,0.0,5.48122459637,1.0115996781,27.4516922197,27.4516922197
 11/20  01:00:00,17.090525644,1.67470136955,0.0,0.0,5.48122459637,1.0115996781,31.183925937,31.183925937
 11/20  02:00:00,17.0542963564,1.63847208194,0.0,0.0,5.48122459637,1.0115996781,30.5178042135,30.5178042135
 11/20  03:00:00,17.2458845061,1.83006023163,0.0,0.0,5.48122459637,1.0115996781,34.1306963356,34.1306963356
 11/20  04:00:00,17.1460266963,1.73020242185,0.0,0.0,5.48122459637,1.0115996781,32.2621682809,32.2621682809
 11/20  05:00:00,17.3453724207,1.92954814621,0.0,0.0,5.48122459637,1.0115996781,36.0238499929,36.0238499929
 11/20  06:00:00,17.266980091,1.85115581654,0.0,0.0,5.48122459637,1.0115996781,34.5646535026,34.5646535026
 11/20  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,56.6629272195,56.6629272195
 11/20  08:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,49.2409760171,49.2409760171
 11/20  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,36.8278544119,36.8278544119
 11/20  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,17.0819595551,17.0819595551
 11/20  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.90748745821,5.90748745821
 11/20  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.68297552458,3.68297552458
 11/20  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,2.52901057738,2.52901057738
 11/20  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.20124469397,1.20124469397
 11/20  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.64338706644,1.64338706644
 11/20  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.29232238102,1.29232238102
 11/20  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.15135041947,2.15135041947
 11/20  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  20:00:00,15.8267554809,0.410931206425,0.0,0.0,5.48122459637,1.0115996781,7.4539662025,7.4539662025
 11/20  21:00:00,16.2861177611,0.870293486674,0.0,0.0,5.48122459637,1.0115996781,15.8645404219,15.8645404219
 11/20  22:00:00,16.2810570838,0.865232809319,0.0,0.0,5.48122459637,1.0115996781,15.7301924829,15.7301924829
 11/20  23:00:00,17.010168992,1.59434471753,0.0,0.0,5.48122459637,1.0115996781,29.4188459368,29.4188459368
 11/20  24:00:00,16.8967630398,1.48093876534,0.0,0.0,5.48122459637,1.0115996781,27.5154399525,27.5154399525
 11/21  01:00:00,17.5653240114,2.14949973692,0.0,0.0,5.48122459637,1.0115996781,39.8779220457,39.8779220457
 11/21  02:00:00,17.1947139258,1.77888965132,0.0,0.0,5.48122459637,1.0115996781,33.1561987513,33.1561987513
 11/21  03:00:00,18.0374922855,2.62166801104,0.0,0.0,5.48122459637,1.0115996781,48.8166240469,48.8166240469
 11/21  04:00:00,17.4910646396,2.07524036513,0.0,0.0,5.48122459637,1.0115996781,38.7769060382,38.7769060382
 11/21  05:00:00,18.4882792242,3.07245494978,0.0,0.0,5.48122459637,1.0115996781,57.390560821,57.390560821
 11/21  06:00:00,17.8993209825,2.48349670802,0.0,0.0,5.48122459637,1.0115996781,46.5474500227,46.5474500227
 11/21  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,81.9621778505,81.9621778505
 11/21  08:00:00,38.8516344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,63.5269914369,63.5269914369
 11/21  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,48.5542262561,48.5542262561
 11/21  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,26.442336511,26.442336511
 11/21  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,9.31491545112,9.31491545112
 11/21  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.21064728655,6.21064728655
 11/21  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,6.6649916304,6.6649916304
 11/21  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.17337575037,6.17337575037
 11/21  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.13776447815,6.13776447815
 11/21  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.15831759198,6.15831759198
 11/21  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.03345048298,7.03345048298
 11/21  18:00:00,28.4243236462,0.498417811389,0.0,0.0,16.4436737891,4.04639871239,9.10043785957,9.10043785957
 11/21  19:00:00,16.8020607348,1.38623646032,0.0,0.0,5.48122459637,1.0115996781,25.1725467852,25.1725467852
 11/21  20:00:00,16.7476472052,1.33182293069,0.0,0.0,5.48122459637,1.0115996781,24.6124182465,24.6124182465
 11/21  21:00:00,17.3575460712,1.94172179673,0.0,0.0,5.48122459637,1.0115996781,35.9559802959,35.9559802959
 11/21  22:00:00,16.9291899943,1.51336571982,0.0,0.0,5.48122459637,1.0115996781,28.1469019751,28.1469019751
 11/21  23:00:00,17.5262390521,2.11041477761,0.0,0.0,5.48122459637,1.0115996781,39.2291744121,39.2291744121
 11/21  24:00:00,17.0581061716,1.64228189713,0.0,0.0,5.48122459637,1.0115996781,30.6561638354,30.6561638354
 11/22  01:00:00,17.721962701,2.30613842653,0.0,0.0,5.48122459637,1.0115996781,43.0028802637,43.0028802637
 11/22  02:00:00,17.2154903423,1.79966606784,0.0,0.0,5.48122459637,1.0115996781,33.6860489408,33.6860489408
 11/22  03:00:00,17.8710262495,2.45520197507,0.0,0.0,5.48122459637,1.0115996781,45.8808422857,45.8808422857
 11/22  04:00:00,17.2764571632,1.86063288873,0.0,0.0,5.48122459637,1.0115996781,34.8726363101,34.8726363101
 11/22  05:00:00,17.9241816561,2.50835738159,0.0,0.0,5.48122459637,1.0115996781,46.9186695224,46.9186695224
 11/22  06:00:00,17.3571631905,1.94133891607,0.0,0.0,5.48122459637,1.0115996781,36.4191769419,36.4191769419
 11/22  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,70.1611008195,70.1611008195
 11/22  08:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,55.0612632449,55.0612632449
 11/22  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,45.4546708119,45.4546708119
 11/22  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,35.3321667537,35.3321667537
 11/22  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,29.6149203393,29.6149203393
 11/22  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,23.7984347494,23.7984347494
 11/22  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,21.231274568,21.231274568
 11/22  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,14.8905923912,14.8905923912
 11/22  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,14.358550568,14.358550568
 11/22  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,18.1505863045,18.1505863045
 11/22  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,23.9474020009,23.9474020009
 11/22  18:00:00,29.4626132422,1.53670740736,0.0,0.0,16.4436737891,4.04639871239,27.8637431731,27.8637431731
 11/22  19:00:00,17.1668668055,1.751042531,0.0,0.0,5.48122459637,1.0115996781,32.2289853835,32.2289853835
 11/22  20:00:00,18.128832169,2.71300789458,0.0,0.0,5.48122459637,1.0115996781,50.2500395888,50.2500395888
 11/22  21:00:00,17.6793512125,2.26352693802,0.0,0.0,5.48122459637,1.0115996781,42.1486903694,42.1486903694
 11/22  22:00:00,18.7132065895,3.297382315,0.0,0.0,5.48122459637,1.0115996781,61.4383025809,61.4383025809
 11/22  23:00:00,18.0945100424,2.67868576789,0.0,0.0,5.48122459637,1.0115996781,50.0910674603,50.0910674603
 11/22  24:00:00,19.2273829329,3.81155865844,0.0,0.0,5.48122459637,1.0115996781,71.3202474416,71.3202474416
 11/23  01:00:00,18.4322705879,3.01644631347,0.0,0.0,5.48122459637,1.0115996781,56.5705332404,56.5705332404
 11/23  02:00:00,19.5296675969,4.11384332244,0.0,0.0,5.48122459637,1.0115996781,77.1736290696,77.1736290696
 11/23  03:00:00,18.6431626219,3.22733834746,0.0,0.0,5.48122459637,1.0115996781,60.643980558,60.643980558
 11/23  04:00:00,19.8158212315,4.39999695708,0.0,0.0,5.48122459637,1.0115996781,82.7429248018,82.7429248018
 11/23  05:00:00,18.8040089563,3.38818468182,0.0,0.0,5.48122459637,1.0115996781,63.7537659495,63.7537659495
 11/23  06:00:00,19.8174898921,4.40166561769,0.0,0.0,5.48122459637,1.0115996781,82.8378668475,82.8378668475
 11/23  07:00:00,18.6296594017,3.2138351272,0.0,0.0,5.48122459637,1.0115996781,60.4571658559,60.4571658559
 11/23  08:00:00,15.0508061977,4.09648192326,0.0,0.0,5.48122459637,1.0115996781,77.0255071101,77.0255071101
 11/23  09:00:00,9.38842694643,2.89560267197,0.0,0.0,5.48122459637,1.0115996781,54.3891087176,54.3891087176
 11/23  10:00:00,9.83032981329,3.33750553883,0.0,0.0,5.48122459637,1.0115996781,62.5512653286,62.5512653286
 11/23  11:00:00,8.69812238862,2.20529811415,0.0,0.0,5.48122459637,1.0115996781,41.3964823746,41.3964823746
 11/23  12:00:00,9.27745669661,2.78463242214,0.0,0.0,5.48122459637,1.0115996781,52.1669225922,52.1669225922
 11/23  13:00:00,8.42283367713,1.93000940267,0.0,0.0,5.48122459637,1.0115996781,36.2185345301,36.2185345301
 11/23  14:00:00,8.81995821388,2.32713393941,0.0,0.0,5.48122459637,1.0115996781,43.5678648818,43.5678648818
 11/23  15:00:00,8.08079267709,1.58796840263,0.0,0.0,5.48122459637,1.0115996781,29.7846788935,29.7846788935
 11/23  16:00:00,8.42016744554,1.92734317107,0.0,0.0,5.48122459637,1.0115996781,36.064363835,36.064363835
 11/23  17:00:00,7.82977868985,1.33695441538,0.0,0.0,5.48122459637,1.0115996781,25.0625429014,25.0625429014
 11/23  18:00:00,15.6813367842,1.75267917645,0.0,0.0,5.48122459637,1.0115996781,32.7725704072,32.7725704072
 11/23  19:00:00,16.7087417,1.29291742555,0.0,0.0,5.48122459637,1.0115996781,24.2506692605,24.2506692605
 11/23  20:00:00,17.0709938684,1.65516959398,0.0,0.0,5.48122459637,1.0115996781,30.9482852567,30.9482852567
 11/23  21:00:00,16.554783041,1.13895876655,0.0,0.0,5.48122459637,1.0115996781,21.361631468,21.361631468
 11/23  22:00:00,16.8676032751,1.45177900068,0.0,0.0,5.48122459637,1.0115996781,27.1420617494,27.1420617494
 11/23  23:00:00,16.5084844282,1.09266015374,0.0,0.0,5.48122459637,1.0115996781,20.5033022688,20.5033022688
 11/23  24:00:00,16.9608107664,1.54498649192,0.0,0.0,5.48122459637,1.0115996781,28.9092627951,28.9092627951
 11/24  01:00:00,16.637239354,1.22141507958,0.0,0.0,5.48122459637,1.0115996781,22.9341839608,22.9341839608
 11/24  02:00:00,17.1657943774,1.74997010291,0.0,0.0,5.48122459637,1.0115996781,32.7772693011,32.7772693011
 11/24  03:00:00,16.830450885,1.4146266105,0.0,0.0,5.48122459637,1.0115996781,26.5697975614,26.5697975614
 11/24  04:00:00,17.4331287719,2.01730449748,0.0,0.0,5.48122459637,1.0115996781,37.8033525893,37.8033525893
 11/24  05:00:00,17.0062801759,1.59045590148,0.0,0.0,5.48122459637,1.0115996781,29.8576236247,29.8576236247
 11/24  06:00:00,17.5577018148,2.14187754034,0.0,0.0,5.48122459637,1.0115996781,40.1488180252,40.1488180252
 11/24  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,54.252970416,54.252970416
 11/24  08:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,46.9858911415,46.9858911415
 11/24  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,39.8907297103,39.8907297103
 11/24  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,32.2612945723,32.2612945723
 11/24  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,22.8668665851,22.8668665851
 11/24  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,13.5202751139,13.5202751139
 11/24  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,10.8386502992,10.8386502992
 11/24  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.15723378534,7.15723378534
 11/24  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.66949158445,6.66949158445
 11/24  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,10.8891136966,10.8891136966
 11/24  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,19.6580888109,19.6580888109
 11/24  18:00:00,29.5375721768,1.61166634202,0.0,0.0,16.4436737891,4.04639871239,29.21372413,29.21372413
 11/24  19:00:00,17.4330525511,2.01722827664,0.0,0.0,5.48122459637,1.0115996781,37.0751205022,37.0751205022
 11/24  20:00:00,18.7083672451,3.2925429706,0.0,0.0,5.48122459637,1.0115996781,61.0629319614,61.0629319614
 11/24  21:00:00,18.2517202684,2.83589599395,0.0,0.0,5.48122459637,1.0115996781,52.8959958553,52.8959958553
 11/24  22:00:00,19.5977827781,4.18195850362,0.0,0.0,5.48122459637,1.0115996781,78.1895124686,78.1895124686
 11/24  23:00:00,18.8636314041,3.44780712963,0.0,0.0,5.48122459637,1.0115996781,64.6538019616,64.6538019616
 11/24  24:00:00,20.3039495347,4.8881252602,0.0,0.0,5.48122459637,1.0115996781,91.8993567725,91.8993567725
 11/25  01:00:00,19.3425361012,3.92671182671,0.0,0.0,5.48122459637,1.0115996781,73.8808670776,73.8808670776
 11/25  02:00:00,20.7359391746,5.32011490014,0.0,0.0,5.48122459637,1.0115996781,100.392045055,100.392045055
 11/25  03:00:00,19.5740878254,4.15826355097,0.0,0.0,5.48122459637,1.0115996781,78.3777422738,78.3777422738
 11/25  04:00:00,20.9748819141,5.55905763968,0.0,0.0,5.48122459637,1.0115996781,105.120873197,105.120873197
 11/25  05:00:00,19.7439636422,4.32813936775,0.0,0.0,5.48122459637,1.0115996781,81.6830310139,81.6830310139
 11/25  06:00:00,21.1968359759,5.78101170144,0.0,0.0,5.48122459637,1.0115996781,109.699178284,109.699178284
 11/25  07:00:00,20.130463281,4.71463900658,0.0,0.0,5.48122459637,1.0115996781,92.6546546539,92.6546546539
 11/25  08:00:00,19.9631572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,166.340922553,166.340922553
 11/25  09:00:00,16.5132569527,9.00883300011,0.0,0.0,5.48122459637,2.0231993562,137.312951485,137.312951485
 11/25  10:00:00,26.0213360269,8.81999828324,0.0,0.0,13.1549390313,4.04639871239,104.718333354,104.718333354
 11/25  11:00:00,26.0833411022,8.88200335854,0.0,0.0,13.1549390313,4.04639871239,85.6863299782,85.6863299782
 11/25  12:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,70.7814601675,70.7814601675
 11/25  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,60.8790945692,60.8790945692
 11/25  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,53.1265463668,53.1265463668
 11/25  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,48.9521906047,48.9521906047
 11/25  16:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,48.091512298,48.091512298
 11/25  17:00:00,8.50160377666,2.0087795022,0.0,0.0,5.48122459637,1.0115996781,36.3207986817,36.3207986817
 11/25  18:00:00,16.1073480906,2.17869048285,0.0,0.0,5.48122459637,1.0115996781,40.0692930076,40.0692930076
 11/25  19:00:00,18.9265669455,3.51074267105,0.0,0.0,5.48122459637,1.0115996781,65.0413730279,65.0413730279
 11/25  20:00:00,18.385631701,2.96980742656,0.0,0.0,5.48122459637,1.0115996781,55.2774599014,55.2774599014
 11/25  21:00:00,19.6276969892,4.21187271473,0.0,0.0,5.48122459637,1.0115996781,78.5667868105,78.5667868105
 11/25  22:00:00,18.6959551208,3.28013084629,0.0,0.0,5.48122459637,1.0115996781,61.2942415627,61.2942415627
 11/25  23:00:00,19.8228796786,4.40705540412,0.0,0.0,5.48122459637,1.0115996781,82.4582105346,82.4582105346
 11/25  24:00:00,18.8125440785,3.396719804,0.0,0.0,5.48122459637,1.0115996781,63.6172334193,63.6172334193
 11/26  01:00:00,19.9589258902,4.5431016157,0.0,0.0,5.48122459637,1.0115996781,85.1915156655,85.1915156655
 11/26  02:00:00,18.8650645847,3.44924031022,0.0,0.0,5.48122459637,1.0115996781,64.6939501085,64.6939501085
 11/26  03:00:00,19.9861889849,4.5703647104,0.0,0.0,5.48122459637,1.0115996781,85.8020303495,85.8020303495
 11/26  04:00:00,18.8837580908,3.46793381631,0.0,0.0,5.48122459637,1.0115996781,65.1103425686,65.1103425686
 11/26  05:00:00,19.9574923531,4.54166807862,0.0,0.0,5.48122459637,1.0115996781,85.3219377776,85.3219377776
 11/26  06:00:00,18.7826339921,3.36680971765,0.0,0.0,5.48122459637,1.0115996781,63.2138627881,63.2138627881
 11/26  07:00:00,19.6608234137,4.24499913921,0.0,0.0,5.48122459637,1.0115996781,79.6703336932,79.6703336932
 11/26  08:00:00,13.914324463,2.96000018855,0.0,0.0,5.48122459637,1.0115996781,55.4650884977,55.4650884977
 11/26  09:00:00,9.99432983783,3.50150556336,0.0,0.0,5.48122459637,1.0115996781,65.4661797206,65.4661797206
 11/26  10:00:00,8.5843883801,2.09156410563,0.0,0.0,5.48122459637,1.0115996781,38.9510339832,38.9510339832
 11/26  11:00:00,8.58044975729,2.08762548282,0.0,0.0,5.48122459637,1.0115996781,38.8977380388,38.8977380388
 11/26  12:00:00,7.71756804264,1.22474376818,0.0,0.0,5.48122459637,1.0115996781,22.9016900672,22.9016900672
 11/26  13:00:00,7.75235942667,1.25953515221,0.0,0.0,5.48122459637,1.0115996781,23.4729636791,23.4729636791
 11/26  14:00:00,7.2105046224,0.717680347931,0.0,0.0,5.48122459637,1.0115996781,13.3240430798,13.3240430798
 11/26  15:00:00,7.00118646556,0.5083621911,0.0,0.0,5.48122459637,1.0115996781,9.6619751688,9.6619751688
 11/26  16:00:00,6.91626327623,0.42343900177,0.0,0.0,5.48122459637,1.0115996781,7.80997019906,7.80997019906
 11/26  17:00:00,6.84589584064,0.353071566174,0.0,0.0,5.48122459637,1.0115996781,6.61795466617,6.61795466617
 11/26  18:00:00,14.6557660675,0.727108459742,0.0,0.0,5.48122459637,1.0115996781,13.6512216851,13.6512216851
 11/26  19:00:00,16.2082862954,0.792462020917,0.0,0.0,5.48122459637,1.0115996781,14.8499196984,14.8499196984
 11/26  20:00:00,16.2713652382,0.855540963709,0.0,0.0,5.48122459637,1.0115996781,16.0549813944,16.0549813944
 11/26  21:00:00,16.5278049805,1.11198070603,0.0,0.0,5.48122459637,1.0115996781,20.7316142979,20.7316142979
 11/26  22:00:00,16.5007662002,1.08494192572,0.0,0.0,5.48122459637,1.0115996781,20.271714599,20.271714599
 11/26  23:00:00,16.6088298578,1.19300558331,0.0,0.0,5.48122459637,1.0115996781,22.2623502226,22.2623502226
 11/26  24:00:00,16.5428849423,1.12706066782,0.0,0.0,5.48122459637,1.0115996781,21.0794868299,21.0794868299
 11/27  01:00:00,16.6140565655,1.19823229102,0.0,0.0,5.48122459637,1.0115996781,22.3703268221,22.3703268221
 11/27  02:00:00,16.5477545321,1.13193025759,0.0,0.0,5.48122459637,1.0115996781,21.1720890494,21.1720890494
 11/27  03:00:00,16.7211410504,1.30531677596,0.0,0.0,5.48122459637,1.0115996781,24.3720036152,24.3720036152
 11/27  04:00:00,16.7211248856,1.30530061116,0.0,0.0,5.48122459637,1.0115996781,24.43035562,24.43035562
 11/27  05:00:00,16.8606454928,1.44482121833,0.0,0.0,5.48122459637,1.0115996781,26.983881684,26.983881684
 11/27  06:00:00,16.7524148734,1.33659059896,0.0,0.0,5.48122459637,1.0115996781,25.024785538,25.024785538
 11/27  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,38.8450399106,38.8450399106
 11/27  08:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,27.8103372877,27.8103372877
 11/27  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,17.5947705386,17.5947705386
 11/27  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,9.33925432907,9.33925432907
 11/27  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.93988362122,7.93988362122
 11/27  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.01719873773,7.01719873773
 11/27  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,6.55769621003,6.55769621003
 11/27  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.32369765926,5.32369765926
 11/27  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.13089270001,4.13089270001
 11/27  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.14942195854,3.14942195854
 11/27  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.00273459179,3.00273459179
 11/27  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  24:00:00,15.6976293823,0.281805107815,0.0,0.0,5.48122459637,1.0115996781,5.16284138027,5.16284138027
 11/28  01:00:00,15.7610612233,0.345236948844,0.0,0.0,5.48122459637,1.0115996781,6.33577410445,6.33577410445
 11/28  02:00:00,15.7405327986,0.3247085241,0.0,0.0,5.48122459637,1.0115996781,5.94811328825,5.94811328825
 11/28  03:00:00,15.7377306843,0.32190640981,0.0,0.0,5.48122459637,1.0115996781,5.90771648834,5.90771648834
 11/28  04:00:00,15.6646766059,0.248852331465,0.0,0.0,5.48122459637,1.0115996781,4.5776728643,4.5776728643
 11/28  05:00:00,15.7465330995,0.330708825073,0.0,0.0,5.48122459637,1.0115996781,6.05664277444,6.05664277444
 11/28  06:00:00,15.7774712293,0.361646954809,0.0,0.0,5.48122459637,1.0115996781,6.6312826492,6.6312826492
 11/28  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,15.0363433256,15.0363433256
 11/28  08:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,9.70857616206,9.70857616206
 11/28  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,6.27499834691,6.27499834691
 11/28  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.63083171327,3.63083171327
 11/28  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.4839653742,2.4839653742
 11/28  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.31372305119,1.31372305119
 11/28  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,1.09914051012,1.09914051012
 11/28  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.359133715211,0.359133715211
 11/28  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0518065464039,0.0518065464039
 11/28  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.0101707103917,0.0101707103917
 11/28  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,0.548821789549,0.548821789549
 11/28  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  22:00:00,16.0428844138,0.627060139313,0.0,0.0,5.48122459637,1.0115996781,11.5545171638,11.5545171638
 11/28  23:00:00,16.075140301,0.659316026514,0.0,0.0,5.48122459637,1.0115996781,12.091929721,12.091929721
 11/28  24:00:00,16.110830857,0.695006582513,0.0,0.0,5.48122459637,1.0115996781,12.9426407967,12.9426407967
 11/29  01:00:00,16.1302796297,0.714455355267,0.0,0.0,5.48122459637,1.0115996781,13.4879261414,13.4879261414
 11/29  02:00:00,16.2308175846,0.814993310179,0.0,0.0,5.48122459637,1.0115996781,15.2455408759,15.2455408759
 11/29  03:00:00,16.2208811942,0.805056919721,0.0,0.0,5.48122459637,1.0115996781,15.1042298825,15.1042298825
 11/29  04:00:00,16.4055542599,0.98972998546,0.0,0.0,5.48122459637,1.0115996781,18.4852505266,18.4852505266
 11/29  05:00:00,16.4450598241,1.02923554967,0.0,0.0,5.48122459637,1.0115996781,19.3037026872,19.3037026872
 11/29  06:00:00,16.6907665455,1.27494227103,0.0,0.0,5.48122459637,1.0115996781,23.8533725152,23.8533725152
 11/29  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,40.864049667,40.864049667
 11/29  08:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,32.8413976623,32.8413976623
 11/29  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,22.171720752,22.171720752
 11/29  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,15.9121999205,15.9121999205
 11/29  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,13.9833597955,13.9833597955
 11/29  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,11.0157668775,11.0157668775
 11/29  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,7.14951943445,7.14951943445
 11/29  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.08146321249,5.08146321249
 11/29  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.56202115267,4.56202115267
 11/29  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.586522512,5.586522512
 11/29  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,10.5524192533,10.5524192533
 11/29  18:00:00,28.9503571463,1.02445131144,0.0,0.0,16.4436737891,4.04639871239,18.5669682546,18.5669682546
 11/29  19:00:00,16.9793454827,1.56352120819,0.0,0.0,5.48122459637,1.0115996781,28.2764151839,28.2764151839
 11/29  20:00:00,17.1943780833,1.77855380887,0.0,0.0,5.48122459637,1.0115996781,33.0152712211,33.0152712211
 11/29  21:00:00,17.4878349113,2.07201063685,0.0,0.0,5.48122459637,1.0115996781,38.1498140139,38.1498140139
 11/29  22:00:00,17.5086894251,2.09286515067,0.0,0.0,5.48122459637,1.0115996781,39.1618362767,39.1618362767
 11/29  23:00:00,17.7610257055,2.34520143104,0.0,0.0,5.48122459637,1.0115996781,43.3174369898,43.3174369898
 11/29  24:00:00,17.7265815669,2.31075729243,0.0,0.0,5.48122459637,1.0115996781,43.3837908246,43.3837908246
 11/30  01:00:00,17.9682982938,2.5524740193,0.0,0.0,5.48122459637,1.0115996781,47.2429543737,47.2429543737
 11/30  02:00:00,17.9116845961,2.49586032161,0.0,0.0,5.48122459637,1.0115996781,46.9941710471,46.9941710471
 11/30  03:00:00,18.1523005129,2.73647623842,0.0,0.0,5.48122459637,1.0115996781,50.7399721038,50.7399721038
 11/30  04:00:00,18.0496497525,2.63382547803,0.0,0.0,5.48122459637,1.0115996781,49.7050022321,49.7050022321
 11/30  05:00:00,18.2637746477,2.8479503732,0.0,0.0,5.48122459637,1.0115996781,52.8716485915,52.8716485915
 11/30  06:00:00,18.1297433321,2.71391905764,0.0,0.0,5.48122459637,1.0115996781,51.2860207515,51.2860207515
 11/30  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,78.2939633257,78.2939633257
 11/30  08:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,68.9290441105,68.9290441105
 11/30  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,59.8200330476,59.8200330476
 11/30  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,47.7518765042,47.7518765042
 11/30  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,36.7640437378,36.7640437378
 11/30  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,25.6705650436,25.6705650436
 11/30  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,19.8446039897,19.8446039897
 11/30  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,12.8155069966,12.8155069966
 11/30  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.48314338239,7.48314338239
 11/30  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.78088246417,7.78088246417
 11/30  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,12.5326429865,12.5326429865
 11/30  18:00:00,29.0787848596,1.15287902474,0.0,0.0,16.4436737891,4.04639871239,20.8782091876,20.8782091876
 11/30  19:00:00,17.3486702219,1.9328459474,0.0,0.0,5.48122459637,1.0115996781,35.071162856,35.071162856
 11/30  20:00:00,17.6985893631,2.28276508868,0.0,0.0,5.48122459637,1.0115996781,42.3423286619,42.3423286619
 11/30  21:00:00,18.1754096136,2.75958533914,0.0,0.0,5.48122459637,1.0115996781,50.9638538275,50.9638538275
 11/30  22:00:00,18.0535619604,2.63773768589,0.0,0.0,5.48122459637,1.0115996781,49.3074948451,49.3074948451
 11/30  23:00:00,18.1685417691,2.75271749465,0.0,0.0,5.48122459637,1.0115996781,50.9518936847,50.9518936847
 11/30  24:00:00,17.8302048229,2.41438054847,0.0,0.0,5.48122459637,1.0115996781,45.1601801015,45.1601801015
 12/01  01:00:00,17.8241334047,2.40830913021,0.0,0.0,5.48122459637,1.0115996781,44.6087205973,44.6087205973
 12/01  02:00:00,17.4423773361,2.02655306164,0.0,0.0,5.48122459637,1.0115996781,37.9501187631,37.9501187631
 12/01  03:00:00,17.36527955,1.94945527556,0.0,0.0,5.48122459637,1.0115996781,36.1812692132,36.1812692132
 12/01  04:00:00,17.0655580915,1.64973381707,0.0,0.0,5.48122459637,1.0115996781,30.9771608483,30.9771608483
 12/01  05:00:00,16.9993598581,1.58353558365,0.0,0.0,5.48122459637,1.0115996781,29.4939785826,29.4939785826
 12/01  06:00:00,16.8165748681,1.40075059367,0.0,0.0,5.48122459637,1.0115996781,26.4082784177,26.4082784177
 12/01  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,40.1470568526,40.1470568526
 12/01  08:00:00,40.3388011496,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,29.893488601,29.893488601
 12/01  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,21.0650517365,21.0650517365
 12/01  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,11.3961104928,11.3961104928
 12/01  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,7.1936614849,7.1936614849
 12/01  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.60465118999,5.60465118999
 12/01  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,4.65035048711,4.65035048711
 12/01  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.84111165684,2.84111165684
 12/01  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,1.72842428838,1.72842428838
 12/01  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,2.40198766836,2.40198766836
 12/01  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,3.85629075042,3.85629075042
 12/01  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  20:00:00,16.0452470915,0.629422816997,0.0,0.0,5.48122459637,1.0115996781,11.5582390621,11.5582390621
 12/01  21:00:00,16.3586324538,0.942808179335,0.0,0.0,5.48122459637,1.0115996781,17.2457441406,17.2457441406
 12/01  22:00:00,16.7517859776,1.33596170317,0.0,0.0,5.48122459637,1.0115996781,24.9602494034,24.9602494034
