Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/01  23:00:00,17.1800617607,1.76423748627,0.0,0.0,5.48122459637,1.0115996781,32.8112646089,32.8112646089
 12/01  24:00:00,17.2817662167,1.86594194222,0.0,0.0,5.48122459637,1.0115996781,35.0856312575,35.0856312575
 12/02  01:00:00,17.5557845382,2.13996026374,0.0,0.0,5.48122459637,1.0115996781,39.884247307,39.884247307
 12/02  02:00:00,17.5087307996,2.0929065251,0.0,0.0,5.48122459637,1.0115996781,39.4741960884,39.4741960884
 12/02  03:00:00,17.7497444268,2.33392015233,0.0,0.0,5.48122459637,1.0115996781,43.5727398888,43.5727398888
 12/02  04:00:00,17.6796819522,2.2638576777,0.0,0.0,5.48122459637,1.0115996781,42.7800140317,42.7800140317
 12/02  05:00:00,17.8686492392,2.45282496477,0.0,0.0,5.48122459637,1.0115996781,45.8266747995,45.8266747995
 12/02  06:00:00,17.7513772316,2.33555295709,0.0,0.0,5.48122459637,1.0115996781,44.1762511518,44.1762511518
 12/02  07:00:00,17.9667976172,2.55097334277,0.0,0.0,5.48122459637,1.0115996781,47.6779300157,47.6779300157
 12/02  08:00:00,21.3358953147,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,69.1552136113,69.1552136113
 12/02  09:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,63.1975913405,63.1975913405
 12/02  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,57.7357879984,57.7357879984
 12/02  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,52.8112500529,52.8112500529
 12/02  12:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,48.3172436593,48.3172436593
 12/02  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,47.7924648867,47.7924648867
 12/02  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,45.3885470189,45.3885470189
 12/02  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,44.4279103145,44.4279103145
 12/02  16:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,45.3058969681,45.3058969681
 12/02  17:00:00,8.29665863401,1.80383435955,0.0,0.0,5.48122459637,1.0115996781,33.0118316186,33.0118316186
 12/02  18:00:00,15.7072512853,1.77859367755,0.0,0.0,5.48122459637,1.0115996781,32.9308471451,32.9308471451
 12/02  19:00:00,18.1495091118,2.7336848373,0.0,0.0,5.48122459637,1.0115996781,50.9968948861,50.9968948861
 12/02  20:00:00,17.6230536937,2.20722941926,0.0,0.0,5.48122459637,1.0115996781,41.1790534845,41.1790534845
 12/02  21:00:00,18.5577528326,3.14192855814,0.0,0.0,5.48122459637,1.0115996781,58.8936945319,58.8936945319
 12/02  22:00:00,17.883252164,2.46742788956,0.0,0.0,5.48122459637,1.0115996781,46.188079404,46.188079404
 12/02  23:00:00,18.861326745,3.44550247057,0.0,0.0,5.48122459637,1.0115996781,64.7746709927,64.7746709927
 12/02  24:00:00,18.0632264496,2.64740217516,0.0,0.0,5.48122459637,1.0115996781,49.6738104782,49.6738104782
 12/03  01:00:00,19.0227711794,3.60694690496,0.0,0.0,5.48122459637,1.0115996781,67.9530397606,67.9530397606
 12/03  02:00:00,18.1226617275,2.70683745308,0.0,0.0,5.48122459637,1.0115996781,50.8653692833,50.8653692833
 12/03  03:00:00,19.133791041,3.7179667665,0.0,0.0,5.48122459637,1.0115996781,70.1257679661,70.1257679661
 12/03  04:00:00,18.2092811545,2.79345688007,0.0,0.0,5.48122459637,1.0115996781,52.5472324801,52.5472324801
 12/03  05:00:00,19.0530444994,3.63722022491,0.0,0.0,5.48122459637,1.0115996781,68.6121688743,68.6121688743
 12/03  06:00:00,18.1377241935,2.72189991901,0.0,0.0,5.48122459637,1.0115996781,51.2165951166,51.2165951166
 12/03  07:00:00,19.2523196525,3.83649537799,0.0,0.0,5.48122459637,1.0115996781,72.4739471976,72.4739471976
 12/03  08:00:00,15.4152246344,2.97373369324,0.0,0.0,5.48122459637,1.0115996781,56.0288354612,56.0288354612
 12/03  09:00:00,10.310942465,3.81811819052,0.0,0.0,5.48122459637,1.0115996781,72.1012426065,72.1012426065
 12/03  10:00:00,9.00295687134,2.51013259688,0.0,0.0,5.48122459637,1.0115996781,47.1384858549,47.1384858549
 12/03  11:00:00,9.22426036297,2.73143608851,0.0,0.0,5.48122459637,1.0115996781,51.2969209101,51.2969209101
 12/03  12:00:00,8.1556529436,1.66282866914,0.0,0.0,5.48122459637,1.0115996781,31.2204737341,31.2204737341
 12/03  13:00:00,8.53005755071,2.03723327625,0.0,0.0,5.48122459637,1.0115996781,38.3426367701,38.3426367701
 12/03  14:00:00,7.90615136843,1.41332709397,0.0,0.0,5.48122459637,1.0115996781,26.6297737194,26.6297737194
 12/03  15:00:00,8.39830053259,1.90547625812,0.0,0.0,5.48122459637,1.0115996781,35.9156185059,35.9156185059
 12/03  16:00:00,7.92050065843,1.42767638397,0.0,0.0,5.48122459637,1.0115996781,26.7713305253,26.7713305253
 12/03  17:00:00,8.56663330452,2.07380903006,0.0,0.0,5.48122459637,1.0115996781,38.9969824942,38.9969824942
 12/03  18:00:00,15.7009873498,1.77232974201,0.0,0.0,5.48122459637,1.0115996781,33.3327297456,33.3327297456
 12/03  19:00:00,18.1122215369,2.69639726242,0.0,0.0,5.48122459637,1.0115996781,50.7957400453,50.7957400453
 12/03  20:00:00,17.5192568603,2.10343258587,0.0,0.0,5.48122459637,1.0115996781,39.5850113761,39.5850113761
 12/03  21:00:00,18.2657020623,2.84987778787,0.0,0.0,5.48122459637,1.0115996781,53.7424983331,53.7424983331
 12/03  22:00:00,17.5399431236,2.12411884916,0.0,0.0,5.48122459637,1.0115996781,39.99976624,39.99976624
 12/03  23:00:00,18.2895540117,2.87372973727,0.0,0.0,5.48122459637,1.0115996781,54.2218675689,54.2218675689
 12/03  24:00:00,17.5408891909,2.12506491646,0.0,0.0,5.48122459637,1.0115996781,40.0319656974,40.0319656974
 12/04  01:00:00,18.2624747173,2.84665044285,0.0,0.0,5.48122459637,1.0115996781,53.7188093396,53.7188093396
 12/04  02:00:00,17.5580262175,2.14220194303,0.0,0.0,5.48122459637,1.0115996781,40.3619396721,40.3619396721
 12/04  03:00:00,18.3164312541,2.9006069796,0.0,0.0,5.48122459637,1.0115996781,54.7689738197,54.7689738197
 12/04  04:00:00,17.5905353131,2.1747110386,0.0,0.0,5.48122459637,1.0115996781,41.0093941502,41.0093941502
 12/04  05:00:00,18.4100499291,2.99422565466,0.0,0.0,5.48122459637,1.0115996781,56.581212174,56.581212174
 12/04  06:00:00,17.7179091258,2.30208485134,0.0,0.0,5.48122459637,1.0115996781,43.4280095273,43.4280095273
 12/04  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,82.5387564448,82.5387564448
 12/04  08:00:00,41.8259678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,68.2585140711,68.2585140711
 12/04  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,59.951657759,59.951657759
 12/04  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,52.476716033,52.476716033
 12/04  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,47.1925094874,47.1925094874
 12/04  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,43.4248923545,43.4248923545
 12/04  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,42.7396218363,42.7396218363
 12/04  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,38.3369660242,38.3369660242
 12/04  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,37.2902758496,37.2902758496
 12/04  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,37.2509693291,37.2509693291
 12/04  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,39.8833575988,39.8833575988
 12/04  18:00:00,29.9932886112,2.06738277633,0.0,0.0,16.4436737891,4.04639871239,37.8186003328,37.8186003328
 12/04  19:00:00,17.5729995063,2.15717523182,0.0,0.0,5.48122459637,1.0115996781,39.9922966719,39.9922966719
 12/04  20:00:00,18.5910868997,3.17526262521,0.0,0.0,5.48122459637,1.0115996781,59.3673924928,59.3673924928
 12/04  21:00:00,17.8767812917,2.46095701727,0.0,0.0,5.48122459637,1.0115996781,45.9733725303,45.9733725303
 12/04  22:00:00,18.8171926714,3.40136839689,0.0,0.0,5.48122459637,1.0115996781,63.8458260152,63.8458260152
 12/04  23:00:00,18.0139702229,2.59814594845,0.0,0.0,5.48122459637,1.0115996781,48.6686029483,48.6686029483
 12/04  24:00:00,18.9953137411,3.57948946663,0.0,0.0,5.48122459637,1.0115996781,67.3417162027,67.3417162027
 12/05  01:00:00,18.1482818745,2.73245760008,0.0,0.0,5.48122459637,1.0115996781,51.2816604022,51.2816604022
 12/05  02:00:00,19.2353612547,3.81953698025,0.0,0.0,5.48122459637,1.0115996781,72.0032712925,72.0032712925
 12/05  03:00:00,18.4420614508,3.02623717632,0.0,0.0,5.48122459637,1.0115996781,56.9153612465,56.9153612465
 12/05  04:00:00,19.7187109295,4.30288665502,0.0,0.0,5.48122459637,1.0115996781,81.3479508265,81.3479508265
 12/05  05:00:00,18.7959026303,3.38007835586,0.0,0.0,5.48122459637,1.0115996781,63.6857383112,63.6857383112
 12/05  06:00:00,20.0384026263,4.62257835188,0.0,0.0,5.48122459637,1.0115996781,87.5481745741,87.5481745741
 12/05  07:00:00,24.2407829637,8.82495868927,0.0,0.0,5.48122459637,1.0115996781,110.092593104,110.092593104
 12/05  08:00:00,41.788764771,8.85720132842,0.0,0.0,21.9248983855,5.05799839049,96.9553815795,96.9553815795
 12/05  09:00:00,55.3433729579,8.88200335854,0.0,0.0,38.3685721746,8.09279742479,84.7179793769,84.7179793769
 12/05  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,73.4805490802,73.4805490802
 12/05  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,66.2637447135,66.2637447135
 12/05  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,57.0680840318,57.0680840318
 12/05  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,50.2233768582,50.2233768582
 12/05  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,42.1934536081,42.1934536081
 12/05  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,37.53510814,37.53510814
 12/05  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,35.7674821504,35.7674821504
 12/05  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,40.53791798,40.53791798
 12/05  18:00:00,30.2527133431,2.32680750826,0.0,0.0,16.4436737891,4.04639871239,42.4194307597,42.4194307597
 12/05  19:00:00,17.9405493862,2.52472511169,0.0,0.0,5.48122459637,1.0115996781,46.74742112,46.74742112
 12/05  20:00:00,19.2494563314,3.83363205696,0.0,0.0,5.48122459637,1.0115996781,71.670736611,71.670736611
 12/05  21:00:00,18.5057089535,3.08988467905,0.0,0.0,5.48122459637,1.0115996781,57.6961930133,57.6961930133
 12/05  22:00:00,19.7775531521,4.3617288776,0.0,0.0,5.48122459637,1.0115996781,82.0088489729,82.0088489729
 12/05  23:00:00,18.8240462617,3.40822198726,0.0,0.0,5.48122459637,1.0115996781,63.8814274935,63.8814274935
 12/05  24:00:00,20.1319111889,4.71608691448,0.0,0.0,5.48122459637,1.0115996781,88.9946438059,88.9946438059
 12/06  01:00:00,19.201179871,3.78535559653,0.0,0.0,5.48122459637,1.0115996781,71.6679599551,71.6679599551
 12/06  02:00:00,20.6781325016,5.2623082271,0.0,0.0,5.48122459637,1.0115996781,107.226014306,107.226014306
 12/06  03:00:00,19.5432313656,4.12740709111,0.0,0.0,5.48122459637,1.0115996781,90.0276882582,90.0276882582
 12/06  04:00:00,20.8909880077,5.47516373324,0.0,0.0,5.48122459637,1.0115996781,119.366730781,119.366730781
 12/06  05:00:00,19.6753304669,4.25950619248,0.0,0.0,5.48122459637,1.0115996781,100.07322343,100.07322343
 12/06  06:00:00,21.1478311695,5.73200689507,0.0,0.0,5.48122459637,1.0115996781,133.498579274,133.498579274
 12/06  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,164.932870484,164.932870484
 12/06  08:00:00,41.9403964427,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,146.821857464,146.821857464
 12/06  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,120.410501515,120.410501515
 12/06  10:00:00,67.2868892062,8.85147073605,0.0,0.0,49.3310213673,9.10439710289,85.793275568,85.793275568
 12/06  11:00:00,67.3174218287,8.88200335854,0.0,0.0,49.3310213673,9.10439710289,63.9362462043,63.9362462043
 12/06  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,45.3634226316,45.3634226316
 12/06  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,33.4973971635,33.4973971635
 12/06  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,22.9479826395,22.9479826395
 12/06  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,17.3979851603,17.3979851603
 12/06  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,16.7381846839,16.7381846839
 12/06  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,23.5618131507,23.5618131507
 12/06  18:00:00,29.7044050953,1.77849926049,0.0,0.0,16.4436737891,4.04639871239,32.2446963477,32.2446963477
 12/06  19:00:00,17.5676036525,2.15177937802,0.0,0.0,5.48122459637,1.0115996781,39.808185491,39.808185491
 12/06  20:00:00,18.7198555141,3.30403123963,0.0,0.0,5.48122459637,1.0115996781,61.203333182,61.203333182
 12/06  21:00:00,18.1069592374,2.69113496294,0.0,0.0,5.48122459637,1.0115996781,50.4725289694,50.4725289694
 12/06  22:00:00,18.9454633663,3.52963909188,0.0,0.0,5.48122459637,1.0115996781,65.6646843387,65.6646843387
 12/06  23:00:00,18.1281349264,2.71231065191,0.0,0.0,5.48122459637,1.0115996781,51.0404216219,51.0404216219
 12/06  24:00:00,18.9049331103,3.48910883579,0.0,0.0,5.48122459637,1.0115996781,65.0023925147,65.0023925147
 12/07  01:00:00,18.171250308,2.75542603355,0.0,0.0,5.48122459637,1.0115996781,51.9832693253,51.9832693253
 12/07  02:00:00,19.0025588217,3.58673454728,0.0,0.0,5.48122459637,1.0115996781,66.947469567,66.947469567
 12/07  03:00:00,18.1547714915,2.73894721701,0.0,0.0,5.48122459637,1.0115996781,51.7597041193,51.7597041193
 12/07  04:00:00,18.9560158424,3.5401915679,0.0,0.0,5.48122459637,1.0115996781,66.1173621759,66.1173621759
 12/07  05:00:00,18.1890517499,2.77322747548,0.0,0.0,5.48122459637,1.0115996781,52.4743411866,52.4743411866
 12/07  06:00:00,18.9712768645,3.55545259003,0.0,0.0,5.48122459637,1.0115996781,66.4831572942,66.4831572942
 12/07  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,81.8351003466,81.8351003466
 12/07  08:00:00,41.8259678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,67.1656668629,67.1656668629
 12/07  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,51.6989505459,51.6989505459
 12/07  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,35.1063362452,35.1063362452
 12/07  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,19.9855946709,19.9855946709
 12/07  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,8.88114264397,8.88114264397
 12/07  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,6.75323539126,6.75323539126
 12/07  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,5.39451930112,5.39451930112
 12/07  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.72204022755,4.72204022755
 12/07  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,4.8975697438,4.8975697438
 12/07  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,6.10253986206,6.10253986206
 12/07  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/07  19:00:00,16.0842675464,0.668443271912,0.0,0.0,5.48122459637,1.0115996781,12.2822561171,12.2822561171
 12/07  20:00:00,16.2630444167,0.847220142256,0.0,0.0,5.48122459637,1.0115996781,15.4623559613,15.4623559613
 12/07  21:00:00,16.3553466272,0.939522352757,0.0,0.0,5.48122459637,1.0115996781,17.3733521595,17.3733521595
 12/07  22:00:00,16.4679292635,1.05210498899,0.0,0.0,5.48122459637,1.0115996781,19.3970466848,19.3970466848
 12/07  23:00:00,16.4228943068,1.0070700323,0.0,0.0,5.48122459637,1.0115996781,18.8371281431,18.8371281431
 12/07  24:00:00,16.4507927304,1.03496845589,0.0,0.0,5.48122459637,1.0115996781,19.1932915815,19.1932915815
 12/08  01:00:00,16.4565928217,1.04076854728,0.0,0.0,5.48122459637,1.0115996781,19.5889875632,19.5889875632
 12/08  02:00:00,16.7768149235,1.36099064902,0.0,0.0,5.48122459637,1.0115996781,25.3643787483,25.3643787483
 12/08  03:00:00,17.0732241405,1.65739986601,0.0,0.0,5.48122459637,1.0115996781,31.3874736425,31.3874736425
 12/08  04:00:00,17.4588360842,2.04301180978,0.0,0.0,5.48122459637,1.0115996781,38.1775213328,38.1775213328
 12/08  05:00:00,17.5333123006,2.11748802615,0.0,0.0,5.48122459637,1.0115996781,40.1927894674,40.1927894674
 12/08  06:00:00,17.8621031915,2.44627891708,0.0,0.0,5.48122459637,1.0115996781,45.7350092965,45.7350092965
 12/08  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,70.6184226841,70.6184226841
 12/08  08:00:00,41.8259678162,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,64.0292592409,64.0292592409
 12/08  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,57.7617548088,57.7617548088
 12/08  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,49.8135274277,49.8135274277
 12/08  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,41.9825286574,41.9825286574
 12/08  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,33.8603838772,33.8603838772
 12/08  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,30.6305969899,30.6305969899
 12/08  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,28.0186398547,28.0186398547
 12/08  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,27.7935219203,27.7935219203
 12/08  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,28.9664827398,28.9664827398
 12/08  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,36.4825810849,36.4825810849
 12/08  18:00:00,30.0044729579,2.07856712303,0.0,0.0,16.4436737891,4.04639871239,37.7526363313,37.7526363313
 12/08  19:00:00,17.6856874961,2.2698632216,0.0,0.0,5.48122459637,1.0115996781,42.2427241779,42.2427241779
 12/08  20:00:00,18.7070425961,3.29121832159,0.0,0.0,5.48122459637,1.0115996781,61.0650291972,61.0650291972
 12/08  21:00:00,18.1033710058,2.68754673134,0.0,0.0,5.48122459637,1.0115996781,50.5244393501,50.5244393501
 12/08  22:00:00,19.0164905333,3.6006662588,0.0,0.0,5.48122459637,1.0115996781,67.0939906018,67.0939906018
 12/08  23:00:00,18.2689035108,2.85307923637,0.0,0.0,5.48122459637,1.0115996781,53.8396369863,53.8396369863
 12/08  24:00:00,19.1583311768,3.7425069023,0.0,0.0,5.48122459637,1.0115996781,69.8990568404,69.8990568404
 12/09  01:00:00,18.3846706647,2.96884639024,0.0,0.0,5.48122459637,1.0115996781,56.1680480793,56.1680480793
 12/09  02:00:00,19.3193944827,3.90357020821,0.0,0.0,5.48122459637,1.0115996781,73.0561932774,73.0561932774
 12/09  03:00:00,18.5418261596,3.12600188514,0.0,0.0,5.48122459637,1.0115996781,59.2771365261,59.2771365261
 12/09  04:00:00,19.6604840247,4.24465975021,0.0,0.0,5.48122459637,1.0115996781,79.6427852331,79.6427852331
 12/09  05:00:00,18.8983325949,3.48250832044,0.0,0.0,5.48122459637,1.0115996781,66.2017174536,66.2017174536
 12/09  06:00:00,19.9120419865,4.49621771203,0.0,0.0,5.48122459637,1.0115996781,84.5452630872,84.5452630872
 12/09  07:00:00,18.9299735715,3.51414929706,0.0,0.0,5.48122459637,1.0115996781,66.8442735638,66.8442735638
 12/09  08:00:00,21.2838110515,8.84232011035,0.0,0.0,5.48122459637,1.0115996781,117.831211359,117.831211359
 12/09  09:00:00,16.3244222358,8.81999828324,0.0,0.0,5.48122459637,2.0231993562,101.413806862,101.413806862
 12/09  10:00:00,26.0585390721,8.85720132842,0.0,0.0,13.1549390313,4.04639871239,86.8252760966,86.8252760966
 12/09  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,73.7140262068,73.7140262068
 12/09  12:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,67.0924077916,67.0924077916
 12/09  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,66.7495638096,66.7495638096
 12/09  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,66.5816865467,66.5816865467
 12/09  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,68.8908730683,68.8908730683
 12/09  16:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,71.3282079973,71.3282079973
 12/09  17:00:00,9.35563840994,2.86281413548,0.0,0.0,5.48122459637,1.0115996781,52.4473958101,52.4473958101
 12/09  18:00:00,16.6809058466,2.7522482388,0.0,0.0,5.48122459637,1.0115996781,51.5307261922,51.5307261922
 12/09  19:00:00,19.2697026035,3.85387832902,0.0,0.0,5.48122459637,1.0115996781,71.7766265752,71.7766265752
 12/09  20:00:00,18.5699798525,3.15415557803,0.0,0.0,5.48122459637,1.0115996781,59.5133241247,59.5133241247
 12/09  21:00:00,19.6234826748,4.20765840032,0.0,0.0,5.48122459637,1.0115996781,78.7048396642,78.7048396642
 12/09  22:00:00,18.7562695239,3.34044524941,0.0,0.0,5.48122459637,1.0115996781,63.2405091473,63.2405091473
 12/09  23:00:00,19.760255551,4.34443127652,0.0,0.0,5.48122459637,1.0115996781,81.4420855099,81.4420855099
 12/09  24:00:00,18.8383698092,3.4225455347,0.0,0.0,5.48122459637,1.0115996781,64.9240637325,64.9240637325
 12/10  01:00:00,19.8284826257,4.41265835125,0.0,0.0,5.48122459637,1.0115996781,82.8320161942,82.8320161942
 12/10  02:00:00,19.0119162235,3.59609194906,0.0,0.0,5.48122459637,1.0115996781,67.0858939221,67.0858939221
 12/10  03:00:00,20.1224094202,4.70658514578,0.0,0.0,5.48122459637,1.0115996781,88.0220215267,88.0220215267
 12/10  04:00:00,19.1982849629,3.78246068848,0.0,0.0,5.48122459637,1.0115996781,73.6983723197,73.6983723197
 12/10  05:00:00,20.2792743564,4.86345008198,0.0,0.0,5.48122459637,1.0115996781,95.9132164369,95.9132164369
 12/10  06:00:00,19.3219704183,3.9061461438,0.0,0.0,5.48122459637,1.0115996781,80.8246863023,80.8246863023
 12/10  07:00:00,20.3965861892,4.9807619147,0.0,0.0,5.48122459637,1.0115996781,101.69235112,101.69235112
 12/10  08:00:00,16.4120943212,3.97060338006,0.0,0.0,5.48122459637,1.0115996781,84.3178166241,84.3178166241
 12/10  09:00:00,11.429841926,4.93701765149,0.0,0.0,5.48122459637,1.0115996781,101.493944011,101.493944011
 12/10  10:00:00,10.2291658286,3.73634155418,0.0,0.0,5.48122459637,1.0115996781,76.4438380451,76.4438380451
 12/10  11:00:00,10.7758706065,4.28304633208,0.0,0.0,5.48122459637,1.0115996781,79.9283577175,79.9283577175
 12/10  12:00:00,9.42330101302,2.93047673856,0.0,0.0,5.48122459637,1.0115996781,55.5716759858,55.5716759858
 12/10  13:00:00,10.0045074838,3.51168320934,0.0,0.0,5.48122459637,1.0115996781,65.7327531632,65.7327531632
 12/10  14:00:00,9.1688320843,2.67600780983,0.0,0.0,5.48122459637,1.0115996781,50.8958571811,50.8958571811
 12/10  15:00:00,9.9211275287,3.42830325424,0.0,0.0,5.48122459637,1.0115996781,64.1750298719,64.1750298719
 12/10  16:00:00,9.24792911271,2.75510483825,0.0,0.0,5.48122459637,1.0115996781,52.4263808505,52.4263808505
 12/10  17:00:00,10.2667074,3.77388312558,0.0,0.0,5.48122459637,1.0115996781,70.8014259779,70.8014259779
 12/10  18:00:00,17.1243875776,3.19572996984,0.0,0.0,5.48122459637,1.0115996781,60.8605843768,60.8605843768
 12/10  19:00:00,19.7111724392,4.29534816473,0.0,0.0,5.48122459637,1.0115996781,80.7619156356,80.7619156356
 12/10  20:00:00,18.8791348699,3.46331059542,0.0,0.0,5.48122459637,1.0115996781,65.9693995739,65.9693995739
 12/10  21:00:00,20.1078863661,4.69206209161,0.0,0.0,5.48122459637,1.0115996781,87.976810227,87.976810227
 12/10  22:00:00,19.210394028,3.79456975352,0.0,0.0,5.48122459637,1.0115996781,74.6651923999,74.6651923999
 12/10  23:00:00,20.2958264629,4.88000218843,0.0,0.0,5.48122459637,1.0115996781,97.9438453851,97.9438453851
 12/10  24:00:00,19.3526340269,3.93680975243,0.0,0.0,5.48122459637,1.0115996781,83.2223826805,83.2223826805
 12/11  01:00:00,20.3882320978,4.97240782337,0.0,0.0,5.48122459637,1.0115996781,102.744218539,102.744218539
 12/11  02:00:00,19.3699074187,3.95408314421,0.0,0.0,5.48122459637,1.0115996781,85.2210772292,85.2210772292
 12/11  03:00:00,20.4783745077,5.06255023325,0.0,0.0,5.48122459637,1.0115996781,107.901161293,107.901161293
 12/11  04:00:00,19.5394113247,4.12358705027,0.0,0.0,5.48122459637,1.0115996781,94.0556860688,94.0556860688
 12/11  05:00:00,20.6259434033,5.21011912884,0.0,0.0,5.48122459637,1.0115996781,114.574997168,114.574997168
 12/11  06:00:00,19.6004838209,4.18465954642,0.0,0.0,5.48122459637,1.0115996781,98.5878705545,98.5878705545
 12/11  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,162.114821661,162.114821661
 12/11  08:00:00,41.9403964427,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,138.239295589,138.239295589
 12/11  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,120.123094171,120.123094171
 12/11  10:00:00,67.3813065647,8.94588809449,0.0,0.0,49.3310213673,9.10439710289,95.6102248602,95.6102248602
 12/11  11:00:00,67.2678177685,8.8323992983,0.0,0.0,49.3310213673,9.10439710289,77.1470767836,77.1470767836
 12/11  12:00:00,67.3174218287,8.88200335854,0.0,0.0,49.3310213673,9.10439710289,61.9149397797,61.9149397797
 12/11  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,51.742852227,51.742852227
 12/11  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,40.7793619077,40.7793619077
 12/11  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,34.7992172545,34.7992172545
 12/11  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,35.7425764937,35.7425764937
 12/11  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,42.5498601402,42.5498601402
 12/11  18:00:00,30.3925258916,2.46662005678,0.0,0.0,16.4436737891,4.04639871239,44.917779387,44.917779387
 12/11  19:00:00,18.1489021882,2.73307791378,0.0,0.0,5.48122459637,1.0115996781,50.5577197036,50.5577197036
 12/11  20:00:00,19.6938993187,4.27807504422,0.0,0.0,5.48122459637,1.0115996781,80.0745861144,80.0745861144
 12/11  21:00:00,18.900167297,3.48434302254,0.0,0.0,5.48122459637,1.0115996781,65.1256000763,65.1256000763
 12/11  22:00:00,20.426837914,5.01101363952,0.0,0.0,5.48122459637,1.0115996781,96.8350600815,96.8350600815
 12/11  23:00:00,19.3787281384,3.9629038639,0.0,0.0,5.48122459637,1.0115996781,83.4215838663,83.4215838663
 12/11  24:00:00,20.7949416635,5.37911738904,0.0,0.0,5.48122459637,1.0115996781,117.123385253,117.123385253
 12/12  01:00:00,19.6437435854,4.22791931097,0.0,0.0,5.48122459637,1.0115996781,100.841605605,100.841605605
 12/12  02:00:00,21.1683533975,5.75252912307,0.0,0.0,5.48122459637,1.0115996781,137.422254607,137.422254607
 12/12  03:00:00,19.927886346,4.51206207158,0.0,0.0,5.48122459637,1.0115996781,117.296387582,117.296387582
 12/12  04:00:00,21.3937220155,5.97789774099,0.0,0.0,5.48122459637,1.0115996781,149.245891489,149.245891489
 12/12  05:00:00,20.076964234,4.66113995953,0.0,0.0,5.48122459637,1.0115996781,126.995975835,126.995975835
 12/12  06:00:00,21.5279506671,6.11212639268,0.0,0.0,5.48122459637,1.0115996781,156.396157981,156.396157981
 12/12  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,190.530678503,190.530678503
 12/12  08:00:00,41.9403964427,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,175.334741035,175.334741035
 12/12  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,148.654687995,148.654687995
 12/12  10:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,107.190844445,107.190844445
 12/12  11:00:00,67.2678177685,8.8323992983,0.0,0.0,49.3310213673,9.10439710289,73.9206453504,73.9206453504
 12/12  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,53.6439488122,53.6439488122
 12/12  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,43.118179959,43.118179959
 12/12  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,35.5864751157,35.5864751157
 12/12  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,31.9070063616,31.9070063616
 12/12  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,33.1025786677,33.1025786677
 12/12  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,38.5730758151,38.5730758151
 12/12  18:00:00,30.2853190644,2.35941322961,0.0,0.0,16.4436737891,4.04639871239,42.8983830745,42.8983830745
 12/12  19:00:00,18.1195868729,2.70376259847,0.0,0.0,5.48122459637,1.0115996781,50.2594290789,50.2594290789
 12/12  20:00:00,19.5179039933,4.10207971888,0.0,0.0,5.48122459637,1.0115996781,76.53837157,76.53837157
 12/12  21:00:00,18.7999310409,3.38410676642,0.0,0.0,5.48122459637,1.0115996781,63.639053924,63.639053924
 12/12  22:00:00,20.0401864322,4.62436215771,0.0,0.0,5.48122459637,1.0115996781,86.7892438769,86.7892438769
 12/12  23:00:00,19.1896558538,3.77383157935,0.0,0.0,5.48122459637,1.0115996781,70.4821538152,70.4821538152
 12/12  24:00:00,20.3441580747,4.9283338002,0.0,0.0,5.48122459637,1.0115996781,94.4826645494,94.4826645494
 12/13  01:00:00,19.2954919181,3.87966764361,0.0,0.0,5.48122459637,1.0115996781,77.0627911974,77.0627911974
 12/13  02:00:00,20.4862791249,5.07045485048,0.0,0.0,5.48122459637,1.0115996781,104.105342304,104.105342304
 12/13  03:00:00,19.6232588859,4.20743461148,0.0,0.0,5.48122459637,1.0115996781,97.6702091453,97.6702091453
 12/13  04:00:00,21.022730152,5.60690587757,0.0,0.0,5.48122459637,1.0115996781,130.178331849,130.178331849
 12/13  05:00:00,19.9519392188,4.53611494438,0.0,0.0,5.48122459637,1.0115996781,115.14545358,115.14545358
 12/13  06:00:00,21.2465687589,5.83074448446,0.0,0.0,5.48122459637,1.0115996781,141.86692964,141.86692964
 12/13  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,171.951274403,171.951274403
 12/13  08:00:00,43.4275631094,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,153.658036675,153.658036675
 12/13  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,125.851120973,125.851120973
 12/13  10:00:00,67.318361659,8.88294318887,0.0,0.0,49.3310213673,9.10439710289,88.9113911734,88.9113911734
 12/13  11:00:00,67.3050208137,8.86960234348,0.0,0.0,49.3310213673,9.10439710289,67.582998947,67.582998947
 12/13  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,50.1542261905,50.1542261905
 12/13  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,37.616155401,37.616155401
 12/13  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,26.0509066116,26.0509066116
 12/13  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,21.6000796896,21.6000796896
 12/13  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,23.4774636435,23.4774636435
 12/13  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,29.656324811,29.656324811
 12/13  18:00:00,29.7669763235,1.84107048867,0.0,0.0,16.4436737891,4.04639871239,33.3950136458,33.3950136458
 12/13  19:00:00,17.5095269524,2.09370267798,0.0,0.0,5.48122459637,1.0115996781,38.8069010304,38.8069010304
 12/13  20:00:00,18.5585544054,3.1427301309,0.0,0.0,5.48122459637,1.0115996781,58.2156807583,58.2156807583
 12/13  21:00:00,18.03064454,2.61482026558,0.0,0.0,5.48122459637,1.0115996781,49.1052110756,49.1052110756
 12/13  22:00:00,18.9163638404,3.50053956595,0.0,0.0,5.48122459637,1.0115996781,65.1813587574,65.1813587574
 12/13  23:00:00,18.1354607183,2.71963644387,0.0,0.0,5.48122459637,1.0115996781,51.2656705381,51.2656705381
 12/13  24:00:00,18.9342125749,3.51838830047,0.0,0.0,5.48122459637,1.0115996781,65.6268577654,65.6268577654
 12/14  01:00:00,18.1316343661,2.71581009165,0.0,0.0,5.48122459637,1.0115996781,51.2974540683,51.2974540683
 12/14  02:00:00,18.8962878604,3.48046358592,0.0,0.0,5.48122459637,1.0115996781,64.983397078,64.983397078
 12/14  03:00:00,18.1609873057,2.74516303119,0.0,0.0,5.48122459637,1.0115996781,51.938749562,51.938749562
 12/14  04:00:00,19.0741545687,3.65833029425,0.0,0.0,5.48122459637,1.0115996781,68.4448626016,68.4448626016
 12/14  05:00:00,18.3414141746,2.92558990014,0.0,0.0,5.48122459637,1.0115996781,55.5020002156,55.5020002156
 12/14  06:00:00,19.2575599123,3.84173563783,0.0,0.0,5.48122459637,1.0115996781,72.0469524158,72.0469524158
 12/14  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,93.3916757886,93.3916757886
 12/14  08:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,82.4782780142,82.4782780142
 12/14  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,73.4236606677,73.4236606677
 12/14  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,64.4248516593,64.4248516593
 12/14  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,59.1179519764,59.1179519764
 12/14  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,52.3106702673,52.3106702673
 12/14  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,47.0442203354,47.0442203354
 12/14  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,41.3763429721,41.3763429721
 12/14  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,39.0160594981,39.0160594981
 12/14  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,40.2157698214,40.2157698214
 12/14  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,45.0995999064,45.0995999064
 12/14  18:00:00,30.2124303984,2.28652456357,0.0,0.0,16.4436737891,4.04639871239,41.8227771461,41.8227771461
 12/14  19:00:00,17.7416360209,2.32581174643,0.0,0.0,5.48122459637,1.0115996781,43.1808398479,43.1808398479
 12/14  20:00:00,18.7922718561,3.37644758166,0.0,0.0,5.48122459637,1.0115996781,63.2023783236,63.2023783236
 12/14  21:00:00,18.0311729987,2.61534872423,0.0,0.0,5.48122459637,1.0115996781,48.8984248823,48.8984248823
 12/14  22:00:00,19.00837696,3.59255268557,0.0,0.0,5.48122459637,1.0115996781,67.514624473,67.514624473
 12/14  23:00:00,18.140831044,2.72500676954,0.0,0.0,5.48122459637,1.0115996781,51.0905656053,51.0905656053
 12/14  24:00:00,19.1247219325,3.70889765807,0.0,0.0,5.48122459637,1.0115996781,69.852350266,69.852350266
 12/15  01:00:00,18.2142102803,2.79838600586,0.0,0.0,5.48122459637,1.0115996781,52.5649785585,52.5649785585
 12/15  02:00:00,19.2042827909,3.78845851647,0.0,0.0,5.48122459637,1.0115996781,71.4651105319,71.4651105319
 12/15  03:00:00,18.2685090231,2.85268474865,0.0,0.0,5.48122459637,1.0115996781,53.6643619866,53.6643619866
 12/15  04:00:00,19.2653022255,3.84947795102,0.0,0.0,5.48122459637,1.0115996781,72.7003932325,72.7003932325
 12/15  05:00:00,18.3268597559,2.91103548147,0.0,0.0,5.48122459637,1.0115996781,54.8168075338,54.8168075338
 12/15  06:00:00,19.376334751,3.96051047654,0.0,0.0,5.48122459637,1.0115996781,74.8728189975,74.8728189975
 12/15  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,95.348337479,95.348337479
 12/15  08:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,84.8353986267,84.8353986267
 12/15  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,75.6969478248,75.6969478248
 12/15  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,66.6602602388,66.6602602388
 12/15  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,59.6007299741,59.6007299741
 12/15  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,53.6477836096,53.6477836096
 12/15  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,50.4698607466,50.4698607466
 12/15  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,45.170778586,45.170778586
 12/15  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,43.5885530335,43.5885530335
 12/15  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,44.6773512881,44.6773512881
 12/15  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,48.5129957327,48.5129957327
 12/15  18:00:00,30.3383904637,2.41248462884,0.0,0.0,16.4436737891,4.04639871239,44.1524312347,44.1524312347
 12/15  19:00:00,17.8959315173,2.48010724286,0.0,0.0,5.48122459637,1.0115996781,46.1884517198,46.1884517198
 12/15  20:00:00,19.0204860866,3.60466181217,0.0,0.0,5.48122459637,1.0115996781,67.3924859902,67.3924859902
 12/15  21:00:00,18.2852324453,2.86940817081,0.0,0.0,5.48122459637,1.0115996781,53.8179452442,53.8179452442
 12/15  22:00:00,19.4214093507,4.00558507626,0.0,0.0,5.48122459637,1.0115996781,75.2315391447,75.2315391447
 12/15  23:00:00,18.6023001958,3.18647592132,0.0,0.0,5.48122459637,1.0115996781,59.9383567554,59.9383567554
 12/15  24:00:00,19.8817217458,4.46589747134,0.0,0.0,5.48122459637,1.0115996781,84.1609899458,84.1609899458
 12/16  01:00:00,19.0622167405,3.64639246599,0.0,0.0,5.48122459637,1.0115996781,68.8622925901,68.8622925901
 12/16  02:00:00,20.7024991822,5.28667490776,0.0,0.0,5.48122459637,1.0115996781,107.162516992,107.162516992
 12/16  03:00:00,19.676759349,4.26093507449,0.0,0.0,5.48122459637,1.0115996781,96.0913363263,96.0913363263
 12/16  04:00:00,21.1077061895,5.69188191506,0.0,0.0,5.48122459637,1.0115996781,129.207673777,129.207673777
 12/16  05:00:00,19.9004785298,4.48465425534,0.0,0.0,5.48122459637,1.0115996781,110.841298873,110.841298873
 12/16  06:00:00,21.3626720342,5.94684775972,0.0,0.0,5.48122459637,1.0115996781,143.686069307,143.686069307
 12/16  07:00:00,20.0861521719,4.67032789744,0.0,0.0,5.48122459637,1.0115996781,122.568773299,122.568773299
 12/16  08:00:00,22.9374906079,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,192.611410849,192.611410849
 12/16  09:00:00,16.5132569527,9.00883300011,0.0,0.0,5.48122459637,2.0231993562,174.18278032,174.18278032
 12/16  10:00:00,26.2101707438,9.00883300011,0.0,0.0,13.1549390313,4.04639871239,143.320607175,143.320607175
 12/16  11:00:00,26.2101707438,9.00883300011,0.0,0.0,13.1549390313,4.04639871239,106.919232956,106.919232956
 12/16  12:00:00,26.0528084797,8.85147073605,0.0,0.0,13.1549390313,4.04639871239,80.0301856451,80.0301856451
 12/16  13:00:00,15.3252235728,8.8323992983,0.0,0.0,5.48122459637,1.0115996781,70.3282681397,70.3282681397
 12/16  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,61.9874645539,61.9874645539
 12/16  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,58.5523663137,58.5523663137
 12/16  16:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,59.1440680021,59.1440680021
 12/16  17:00:00,8.92621943302,2.43339515856,0.0,0.0,5.48122459637,1.0115996781,44.3267555123,44.3267555123
 12/16  18:00:00,16.3388289967,2.41017138894,0.0,0.0,5.48122459637,1.0115996781,44.510024944,44.510024944
 12/16  19:00:00,19.15329613,3.73747185557,0.0,0.0,5.48122459637,1.0115996781,69.7747502698,69.7747502698
 12/16  20:00:00,18.4104974078,2.99467313335,0.0,0.0,5.48122459637,1.0115996781,55.8660159883,55.8660159883
 12/16  21:00:00,19.6001406105,4.18431633608,0.0,0.0,5.48122459637,1.0115996781,78.5713441387,78.5713441387
 12/16  22:00:00,18.6583608775,3.24253660308,0.0,0.0,5.48122459637,1.0115996781,60.7217495443,60.7217495443
 12/16  23:00:00,19.7692880615,4.35346378707,0.0,0.0,5.48122459637,1.0115996781,81.981533468,81.981533468
 12/16  24:00:00,18.6321237592,3.21629948478,0.0,0.0,5.48122459637,1.0115996781,60.3236298387,60.3236298387
 12/17  01:00:00,19.648921042,4.2330967675,0.0,0.0,5.48122459637,1.0115996781,79.7633463856,79.7633463856
 12/17  02:00:00,18.5931987017,3.17737442723,0.0,0.0,5.48122459637,1.0115996781,59.6609161697,59.6609161697
 12/17  03:00:00,19.7004563451,4.28463207064,0.0,0.0,5.48122459637,1.0115996781,80.8580263199,80.8580263199
 12/17  04:00:00,18.6404027593,3.22457848486,0.0,0.0,5.48122459637,1.0115996781,60.6524150746,60.6524150746
 12/17  05:00:00,19.7042033852,4.28837911073,0.0,0.0,5.48122459637,1.0115996781,81.0411390481,81.0411390481
 12/17  06:00:00,18.5950055815,3.17918130706,0.0,0.0,5.48122459637,1.0115996781,59.8603786195,59.8603786195
 12/17  07:00:00,19.6415033413,4.2256790668,0.0,0.0,5.48122459637,1.0115996781,79.9039573075,79.9039573075
 12/17  08:00:00,17.0518196079,3.12316200008,0.0,0.0,5.48122459637,1.0115996781,58.850711135,58.850711135
 12/17  09:00:00,10.5538926492,4.06106837477,0.0,0.0,5.48122459637,1.0115996781,76.787777724,76.787777724
 12/17  10:00:00,9.41097703134,2.91815275688,0.0,0.0,5.48122459637,1.0115996781,54.9925997113,54.9925997113
 12/17  11:00:00,10.0985797179,3.60575544346,0.0,0.0,5.48122459637,1.0115996781,68.1467778395,68.1467778395
 12/17  12:00:00,8.92116055954,2.42833628508,0.0,0.0,5.48122459637,1.0115996781,45.8016888996,45.8016888996
 12/17  13:00:00,9.52599486342,3.03317058895,0.0,0.0,5.48122459637,1.0115996781,57.3149021399,57.3149021399
 12/17  14:00:00,8.77894705297,2.28612277851,0.0,0.0,5.48122459637,1.0115996781,43.1098218362,43.1098218362
 12/17  15:00:00,9.71487810119,3.22205382673,0.0,0.0,5.48122459637,1.0115996781,60.9278874699,60.9278874699
 12/17  16:00:00,9.08444851142,2.59162423695,0.0,0.0,5.48122459637,1.0115996781,48.9237049538,48.9237049538
 12/17  17:00:00,10.3134577588,3.82063348437,0.0,0.0,5.48122459637,1.0115996781,72.3663293691,72.3663293691
 12/17  18:00:00,16.996689488,3.06803188025,0.0,0.0,5.48122459637,1.0115996781,57.9350641162,57.9350641162
 12/17  19:00:00,19.7776954749,4.36187120042,0.0,0.0,5.48122459637,1.0115996781,82.6850133,82.6850133
 12/17  20:00:00,18.8672975836,3.45147330912,0.0,0.0,5.48122459637,1.0115996781,65.1839056833,65.1839056833
 12/17  21:00:00,20.3578665476,4.94204227315,0.0,0.0,5.48122459637,1.0115996781,93.8698397032,93.8698397032
 12/17  22:00:00,19.3003965703,3.88457229583,0.0,0.0,5.48122459637,1.0115996781,77.9279470428,77.9279470428
 12/17  23:00:00,20.6001590571,5.1843347826,0.0,0.0,5.48122459637,1.0115996781,106.141227904,106.141227904
 12/17  24:00:00,19.449696272,4.03387199753,0.0,0.0,5.48122459637,1.0115996781,88.0254678605,88.0254678605
 12/18  01:00:00,20.9306584632,5.51483418876,0.0,0.0,5.48122459637,1.0115996781,122.887013072,122.887013072
 12/18  02:00:00,19.7929684456,4.37714417114,0.0,0.0,5.48122459637,1.0115996781,106.633420248,106.633420248
 12/18  03:00:00,21.3014814686,5.88565719409,0.0,0.0,5.48122459637,1.0115996781,140.507408367,140.507408367
 12/18  04:00:00,19.9908740633,4.57504978884,0.0,0.0,5.48122459637,1.0115996781,118.083135223,118.083135223
 12/18  05:00:00,21.4412144991,6.02539022468,0.0,0.0,5.48122459637,1.0115996781,148.377220273,148.377220273
 12/18  06:00:00,20.0862926028,4.67046832829,0.0,0.0,5.48122459637,1.0115996781,124.310236241,124.310236241
 12/18  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,195.12887201,195.12887201
 12/18  08:00:00,43.4275631094,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,170.946819202,170.946819202
 12/18  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,153.054403218,153.054403218
 12/18  10:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,132.686612132,132.686612132
 12/18  11:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,115.858954257,115.858954257
 12/18  12:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,102.548027695,102.548027695
 12/18  13:00:00,60.9514271958,9.00883300011,0.0,0.0,43.8497967709,8.09279742479,96.0169444977,96.0169444977
 12/18  14:00:00,67.2554167534,8.81999828324,0.0,0.0,49.3310213673,9.10439710289,86.2880069112,86.2880069112
 12/18  15:00:00,67.2554167534,8.81999828324,0.0,0.0,49.3310213673,9.10439710289,85.1576326896,85.1576326896
 12/18  16:00:00,67.2554167534,8.81999828324,0.0,0.0,49.3310213673,9.10439710289,86.5519669958,86.5519669958
 12/18  17:00:00,67.2554167534,8.81999828324,0.0,0.0,49.3310213673,9.10439710289,90.4677893807,90.4677893807
 12/18  18:00:00,32.100475932,4.1745700972,0.0,0.0,16.4436737891,4.04639871239,83.3602814431,83.3602814431
 12/18  19:00:00,19.5245484266,4.10872415209,0.0,0.0,5.48122459637,1.0115996781,98.6210565211,98.6210565211
 12/18  20:00:00,20.9084552963,5.49263102188,0.0,0.0,5.48122459637,1.0115996781,130.673504821,130.673504821
 12/18  21:00:00,19.9131561266,4.49733185217,0.0,0.0,5.48122459637,1.0115996781,117.209334489,117.209334489
 12/18  22:00:00,21.2270012309,5.81117695643,0.0,0.0,5.48122459637,1.0115996781,144.735834709,144.735834709
 12/18  23:00:00,20.1528180218,4.73699374738,0.0,0.0,5.48122459637,1.0115996781,128.820004917,128.820004917
 12/18  24:00:00,21.585435083,6.16961080855,0.0,0.0,5.48122459637,1.0115996781,161.64538238,161.64538238
 12/19  01:00:00,20.5639613277,5.14813705322,0.0,0.0,5.48122459637,1.0115996781,150.126258715,150.126258715
 12/19  02:00:00,22.007549922,6.59172564751,0.0,0.0,5.48122459637,1.0115996781,183.133849602,183.133849602
 12/19  03:00:00,20.8208836217,5.40505934721,0.0,0.0,5.48122459637,1.0115996781,164.056369723,164.056369723
 12/19  04:00:00,22.1450748926,6.72925061812,0.0,0.0,5.48122459637,1.0115996781,190.169155871,190.169155871
 12/19  05:00:00,20.8985324302,5.48270815572,0.0,0.0,5.48122459637,1.0115996781,167.362676754,167.362676754
 12/19  06:00:00,22.2109597809,6.79513550645,0.0,0.0,5.48122459637,1.0115996781,195.07020671,195.07020671
 12/19  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,242.418614236,242.418614236
 12/19  08:00:00,43.4275631094,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,230.871231039,230.871231039
 12/19  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,212.999206896,212.999206896
 12/19  10:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,186.079937535,186.079937535
 12/19  11:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,153.52207358,153.52207358
 12/19  12:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,121.522769562,121.522769562
 12/19  13:00:00,60.9514271958,9.00883300011,0.0,0.0,43.8497967709,8.09279742479,99.3312242574,99.3312242574
 12/19  14:00:00,67.2554167534,8.81999828324,0.0,0.0,49.3310213673,9.10439710289,80.1974579201,80.1974579201
 12/19  15:00:00,67.2802187835,8.84480031336,0.0,0.0,49.3310213673,9.10439710289,74.6690129228,74.6690129228
 12/19  16:00:00,67.2926197986,8.85720132842,0.0,0.0,49.3310213673,9.10439710289,74.1594786077,74.1594786077
 12/19  17:00:00,67.2926197986,8.85720132842,0.0,0.0,49.3310213673,9.10439710289,79.4865301187,79.4865301187
 12/19  18:00:00,31.8764987814,3.95059294659,0.0,0.0,16.4436737891,4.04639871239,75.9882558242,75.9882558242
 12/19  19:00:00,19.5869939453,4.17116967083,0.0,0.0,5.48122459637,1.0115996781,101.972182964,101.972182964
 12/19  20:00:00,21.1706239733,5.75479969886,0.0,0.0,5.48122459637,1.0115996781,143.440879843,143.440879843
 12/19  21:00:00,20.2105775247,4.79475325023,0.0,0.0,5.48122459637,1.0115996781,134.448733013,134.448733013
 12/19  22:00:00,21.6581058803,6.24228160584,0.0,0.0,5.48122459637,1.0115996781,167.243047226,167.243047226
 12/19  23:00:00,20.5526493797,5.13682510523,0.0,0.0,5.48122459637,1.0115996781,151.725064278,151.725064278
 12/19  24:00:00,21.9780472603,6.56222298587,0.0,0.0,5.48122459637,1.0115996781,183.493148261,183.493148261
 12/20  01:00:00,20.8198033613,5.40397908683,0.0,0.0,5.48122459637,1.0115996781,166.340043593,166.340043593
 12/20  02:00:00,22.1757028733,6.75987859887,0.0,0.0,5.48122459637,1.0115996781,195.583003893,195.583003893
 12/20  03:00:00,21.0224484931,5.60662421868,0.0,0.0,5.48122459637,1.0115996781,178.128893356,178.128893356
 12/20  04:00:00,22.3008720832,6.8850478087,0.0,0.0,5.48122459637,1.0115996781,206.609235411,206.609235411
 12/20  05:00:00,21.2107236171,5.79489934265,0.0,0.0,5.48122459637,1.0115996781,190.26288059,190.26288059
 12/20  06:00:00,22.3600984779,6.94427420341,0.0,0.0,5.48122459637,1.0115996781,217.049599836,217.049599836
 12/20  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,269.030894948,269.030894948
