Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/20  08:00:00,43.4275631094,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,253.124483952,253.124483952
 12/20  09:00:00,55.4702025995,9.00883300011,0.0,0.0,38.3685721746,8.09279742479,228.240089775,228.240089775
 12/20  10:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,188.439447358,188.439447358
 12/20  11:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,145.927624104,145.927624104
 12/20  12:00:00,67.4442514703,9.00883300011,0.0,0.0,49.3310213673,9.10439710289,108.849113534,108.849113534
 12/20  13:00:00,60.8570098374,8.91441564168,0.0,0.0,43.8497967709,8.09279742479,85.0463391033,85.0463391033
 12/20  14:00:00,67.2802187835,8.84480031336,0.0,0.0,49.3310213673,9.10439710289,69.113921112,69.113921112
 12/20  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,61.3078401808,61.3078401808
 12/20  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,58.9550309582,58.9550309582
 12/20  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,61.8272070031,61.8272070031
 12/20  18:00:00,31.2072543252,3.28134849035,0.0,0.0,16.4436737891,4.04639871239,60.0702861519,60.0702861519
 12/20  19:00:00,19.0541547627,3.63833048823,0.0,0.0,5.48122459637,1.0115996781,72.8139808133,72.8139808133
 12/20  20:00:00,20.8139426981,5.39811842361,0.0,0.0,5.48122459637,1.0115996781,121.232060491,121.232060491
 12/20  21:00:00,19.8003830023,4.38455872784,0.0,0.0,5.48122459637,1.0115996781,110.470970608,110.470970608
 12/20  22:00:00,21.2562985239,5.84047424942,0.0,0.0,5.48122459637,1.0115996781,142.988402794,142.988402794
 12/20  23:00:00,20.0016817846,4.58585751012,0.0,0.0,5.48122459637,1.0115996781,121.491737347,121.491737347
 12/20  24:00:00,21.3734684644,5.95764418997,0.0,0.0,5.48122459637,1.0115996781,148.473668031,148.473668031
 12/21  01:00:00,19.9819882227,4.56616394824,0.0,0.0,5.48122459637,1.0115996781,119.714775861,119.714775861
 12/21  02:00:00,21.2161253701,5.80030109561,0.0,0.0,5.48122459637,1.0115996781,139.956743624,139.956743624
 12/21  03:00:00,19.7778240374,4.36199976292,0.0,0.0,5.48122459637,1.0115996781,108.828121684,108.828121684
 12/21  04:00:00,20.9282694523,5.51244517781,0.0,0.0,5.48122459637,1.0115996781,126.507907771,126.507907771
 12/21  05:00:00,19.5650976429,4.14927336846,0.0,0.0,5.48122459637,1.0115996781,97.5806861678,97.5806861678
 12/21  06:00:00,20.7180434729,5.30221919839,0.0,0.0,5.48122459637,1.0115996781,116.588877147,116.588877147
 12/21  07:00:00,24.4246572746,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,133.507800393,133.507800393
 12/21  08:00:00,43.4275631094,9.00883300011,0.0,0.0,21.9248983855,5.05799839049,109.840606258,109.840606258
 12/21  09:00:00,55.2813678826,8.81999828324,0.0,0.0,38.3685721746,8.09279742479,93.3295620505,93.3295620505
 12/21  10:00:00,67.2554167534,8.81999828324,0.0,0.0,49.3310213673,9.10439710289,85.1139897909,85.1139897909
 12/21  11:00:00,67.2926197986,8.85720132842,0.0,0.0,49.3310213673,9.10439710289,79.6213549917,79.6213549917
 12/21  12:00:00,67.3174218287,8.88200335854,0.0,0.0,49.3310213673,9.10439710289,74.0082506296,74.0082506296
 12/21  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,69.4707145353,69.4707145353
 12/21  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,63.7066131208,63.7066131208
 12/21  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,62.2579709897,62.2579709897
 12/21  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,62.6557299414,62.6557299414
 12/21  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,63.3131716626,63.3131716626
 12/21  18:00:00,30.7976516825,2.87174584765,0.0,0.0,16.4436737891,4.04639871239,52.7149820313,52.7149820313
 12/21  19:00:00,18.1649535463,2.74912927185,0.0,0.0,5.48122459637,1.0115996781,51.2440529966,51.2440529966
 12/21  20:00:00,19.1914693815,3.77564510702,0.0,0.0,5.48122459637,1.0115996781,70.6376941977,70.6376941977
 12/21  21:00:00,18.2928366034,2.87701232895,0.0,0.0,5.48122459637,1.0115996781,53.9384154658,53.9384154658
 12/21  22:00:00,19.2647097539,3.84888547947,0.0,0.0,5.48122459637,1.0115996781,72.2552077876,72.2552077876
 12/21  23:00:00,18.3429286543,2.92710437988,0.0,0.0,5.48122459637,1.0115996781,55.0227053889,55.0227053889
 12/21  24:00:00,19.3029803234,3.88715604892,0.0,0.0,5.48122459637,1.0115996781,73.1314975637,73.1314975637
 12/22  01:00:00,18.3195468353,2.90372256085,0.0,0.0,5.48122459637,1.0115996781,54.6618678829,54.6618678829
 12/22  02:00:00,19.2239239114,3.80809963694,0.0,0.0,5.48122459637,1.0115996781,71.7181814231,71.7181814231
 12/22  03:00:00,18.2561679936,2.84034371909,0.0,0.0,5.48122459637,1.0115996781,53.5169802753,53.5169802753
 12/22  04:00:00,19.1445831364,3.72875886194,0.0,0.0,5.48122459637,1.0115996781,70.2824666681,70.2824666681
 12/22  05:00:00,18.1898866264,2.77406235189,0.0,0.0,5.48122459637,1.0115996781,52.2988173416,52.2988173416
 12/22  06:00:00,19.0282625656,3.61243829109,0.0,0.0,5.48122459637,1.0115996781,68.1089133103,68.1089133103
 12/22  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,83.8323505336,83.8323505336
 12/22  08:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,70.2291834218,70.2291834218
 12/22  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,57.4570033114,57.4570033114
 12/22  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,45.938115666,45.938115666
 12/22  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,38.8199931109,38.8199931109
 12/22  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,33.0117977793,33.0117977793
 12/22  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,25.3612259219,25.3612259219
 12/22  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,15.9478140596,15.9478140596
 12/22  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,10.5415746231,10.5415746231
 12/22  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,8.21112148908,8.21112148908
 12/22  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,8.14693568014,8.14693568014
 12/22  18:00:00,28.3396273772,0.413721542379,0.0,0.0,16.4436737891,4.04639871239,7.59713762012,7.59713762012
 12/22  19:00:00,16.3927719055,0.976947631034,0.0,0.0,5.48122459637,1.0115996781,17.9061629227,17.9061629227
 12/22  20:00:00,16.2664315615,0.85060728703,0.0,0.0,5.48122459637,1.0115996781,15.6277741781,15.6277741781
 12/22  21:00:00,16.659035851,1.24321157652,0.0,0.0,5.48122459637,1.0115996781,23.0934678659,23.0934678659
 12/22  22:00:00,16.3559370529,0.940112778421,0.0,0.0,5.48122459637,1.0115996781,17.5308377555,17.5308377555
 12/22  23:00:00,16.6295770664,1.21375279197,0.0,0.0,5.48122459637,1.0115996781,22.6632815299,22.6632815299
 12/22  24:00:00,16.2788331913,0.863008916821,0.0,0.0,5.48122459637,1.0115996781,16.1891363208,16.1891363208
 12/23  01:00:00,16.6014288889,1.18560461441,0.0,0.0,5.48122459637,1.0115996781,22.259655254,22.259655254
 12/23  02:00:00,16.3938039591,0.977979684588,0.0,0.0,5.48122459637,1.0115996781,18.4317681945,18.4317681945
 12/23  03:00:00,16.9690125842,1.55318830973,0.0,0.0,5.48122459637,1.0115996781,29.2589755115,29.2589755115
 12/23  04:00:00,16.9712970593,1.5554727848,0.0,0.0,5.48122459637,1.0115996781,29.448355093,29.448355093
 12/23  05:00:00,18.0558479508,2.64002367632,0.0,0.0,5.48122459637,1.0115996781,49.8651614765,49.8651614765
 12/23  06:00:00,17.6883458841,2.27252160961,0.0,0.0,5.48122459637,1.0115996781,43.0281509131,43.0281509131
 12/23  07:00:00,18.6466702439,3.23084596945,0.0,0.0,5.48122459637,1.0115996781,61.0727132538,61.0727132538
 12/23  08:00:00,22.8230619814,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,80.308607318,80.308607318
 12/23  09:00:00,16.3988283262,8.8944043736,0.0,0.0,5.48122459637,2.0231993562,74.7159677947,74.7159677947
 12/23  10:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,67.9327456442,67.9327456442
 12/23  11:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,61.5160627811,61.5160627811
 12/23  12:00:00,26.0957421173,8.8944043736,0.0,0.0,13.1549390313,4.04639871239,55.0724846768,55.0724846768
 12/23  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,52.4638551323,52.4638551323
 12/23  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,50.5215034211,50.5215034211
 12/23  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,51.4940728405,51.4940728405
 12/23  16:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,54.4292698366,54.4292698366
 12/23  17:00:00,8.7141413751,2.22131710063,0.0,0.0,5.48122459637,1.0115996781,40.8064964412,40.8064964412
 12/23  18:00:00,16.079637844,2.15098023622,0.0,0.0,5.48122459637,1.0115996781,40.1033370919,40.1033370919
 12/23  19:00:00,18.5663876193,3.15056334488,0.0,0.0,5.48122459637,1.0115996781,58.8838822046,58.8838822046
 12/23  20:00:00,17.9485889875,2.53276471304,0.0,0.0,5.48122459637,1.0115996781,47.5097384135,47.5097384135
 12/23  21:00:00,18.9665833438,3.55075906938,0.0,0.0,5.48122459637,1.0115996781,66.6356771416,66.6356771416
 12/23  22:00:00,18.1858109587,2.76998668421,0.0,0.0,5.48122459637,1.0115996781,52.0857933362,52.0857933362
 12/23  23:00:00,19.2240795751,3.80825530065,0.0,0.0,5.48122459637,1.0115996781,71.6381304977,71.6381304977
 12/23  24:00:00,18.396955665,2.98113139049,0.0,0.0,5.48122459637,1.0115996781,56.156952749,56.156952749
 12/24  01:00:00,19.5076817735,4.09185749905,0.0,0.0,5.48122459637,1.0115996781,77.1255088446,77.1255088446
 12/24  02:00:00,18.6101339175,3.19430964301,0.0,0.0,5.48122459637,1.0115996781,60.2527702075,60.2527702075
 12/24  03:00:00,19.8202037056,4.40437943113,0.0,0.0,5.48122459637,1.0115996781,83.1731486206,83.1731486206
 12/24  04:00:00,18.9406448197,3.52482054525,0.0,0.0,5.48122459637,1.0115996781,66.5858732001,66.5858732001
 12/24  05:00:00,20.2863094591,4.87048518463,0.0,0.0,5.48122459637,1.0115996781,92.1902519294,92.1902519294
 12/24  06:00:00,19.3818627956,3.96603852111,0.0,0.0,5.48122459637,1.0115996781,76.7122611245,76.7122611245
 12/24  07:00:00,20.6274753953,5.21165112081,0.0,0.0,5.48122459637,1.0115996781,104.364750846,104.364750846
 12/24  08:00:00,17.9525395739,4.02388196611,0.0,0.0,5.48122459637,1.0115996781,84.195464219,84.195464219
 12/24  09:00:00,11.7407157489,5.24789147447,0.0,0.0,5.48122459637,1.0115996781,109.818074947,109.818074947
 12/24  10:00:00,10.3474456121,3.85462133761,0.0,0.0,5.48122459637,1.0115996781,80.457737706,80.457737706
 12/24  11:00:00,10.9272946744,4.43447039992,0.0,0.0,5.48122459637,1.0115996781,83.5230124592,83.5230124592
 12/24  12:00:00,9.38275644016,2.8899321657,0.0,0.0,5.48122459637,1.0115996781,54.4889462298,54.4889462298
 12/24  13:00:00,10.0351341674,3.54230989292,0.0,0.0,5.48122459637,1.0115996781,66.7784049583,66.7784049583
 12/24  14:00:00,8.99472231972,2.50189804526,0.0,0.0,5.48122459637,1.0115996781,47.2024098715,47.2024098715
 12/24  15:00:00,9.70223036602,3.20940609156,0.0,0.0,5.48122459637,1.0115996781,60.4847424099,60.4847424099
 12/24  16:00:00,8.93843778106,2.4456135066,0.0,0.0,5.48122459637,1.0115996781,46.1720711957,46.1720711957
 12/24  17:00:00,9.95475487562,3.46193060115,0.0,0.0,5.48122459637,1.0115996781,65.2747481581,65.2747481581
 12/24  18:00:00,16.7314577246,2.80280011681,0.0,0.0,5.48122459637,1.0115996781,52.9072064917,52.9072064917
 12/24  19:00:00,19.3822013751,3.96637710068,0.0,0.0,5.48122459637,1.0115996781,74.8468137133,74.8468137133
 12/24  20:00:00,18.5482465679,3.13242229347,0.0,0.0,5.48122459637,1.0115996781,59.1298218698,59.1298218698
 12/24  21:00:00,19.6956898014,4.27986552691,0.0,0.0,5.48122459637,1.0115996781,80.8357912472,80.8357912472
 12/24  22:00:00,18.7000082154,3.2841839409,0.0,0.0,5.48122459637,1.0115996781,62.0000566996,62.0000566996
 12/24  23:00:00,19.8008311192,4.38500684471,0.0,0.0,5.48122459637,1.0115996781,82.8583860063,82.8583860063
 12/24  24:00:00,18.746153228,3.33032895354,0.0,0.0,5.48122459637,1.0115996781,62.8781915334,62.8781915334
 12/25  01:00:00,19.850559545,4.43473527058,0.0,0.0,5.48122459637,1.0115996781,83.821919529,83.821919529
 12/25  02:00:00,18.8658717864,3.45004751197,0.0,0.0,5.48122459637,1.0115996781,63.5432375732,63.5432375732
 12/25  03:00:00,20.0471998449,4.63137557041,0.0,0.0,5.48122459637,1.0115996781,85.1229415615,85.1229415615
 12/25  04:00:00,18.9895370251,3.5737127506,0.0,0.0,5.48122459637,1.0115996781,66.954500606,66.954500606
 12/25  05:00:00,20.1723559179,4.75653164341,0.0,0.0,5.48122459637,1.0115996781,92.0873819544,92.0873819544
 12/25  06:00:00,19.210248134,3.79442385953,0.0,0.0,5.48122459637,1.0115996781,79.4184437736,79.4184437736
 12/25  07:00:00,20.6354985586,5.21967428411,0.0,0.0,5.48122459637,1.0115996781,113.287959499,113.287959499
 12/25  08:00:00,18.0934778657,4.16482025786,0.0,0.0,5.48122459637,1.0115996781,98.7577845535,98.7577845535
 12/25  09:00:00,11.8787992976,5.38597502313,0.0,0.0,5.48122459637,1.0115996781,122.18789214,122.18789214
 12/25  10:00:00,10.2395222725,3.74669799807,0.0,0.0,5.48122459637,1.0115996781,80.296009214,80.296009214
 12/25  11:00:00,10.4385705506,3.94574627615,0.0,0.0,5.48122459637,1.0115996781,73.6580555938,73.6580555938
 12/25  12:00:00,8.82842134061,2.33559706615,0.0,0.0,5.48122459637,1.0115996781,43.6074104841,43.6074104841
 12/25  13:00:00,8.97004401958,2.47721974512,0.0,0.0,5.48122459637,1.0115996781,46.0796400532,46.0796400532
 12/25  14:00:00,8.02013629885,1.52731202438,0.0,0.0,5.48122459637,1.0115996781,28.3686372932,28.3686372932
 12/25  15:00:00,8.28326297115,1.79043869669,0.0,0.0,5.48122459637,1.0115996781,33.1308731991,33.1308731991
 12/25  16:00:00,7.77609065489,1.28326638042,0.0,0.0,5.48122459637,1.0115996781,23.7708018355,23.7708018355
 12/25  17:00:00,8.50138114408,2.00855686962,0.0,0.0,5.48122459637,1.0115996781,37.2867867516,37.2867867516
 12/25  18:00:00,15.9765312577,2.04787364991,0.0,0.0,5.48122459637,1.0115996781,38.3657165781,38.3657165781
 12/25  19:00:00,18.9013079806,3.48548370614,0.0,0.0,5.48122459637,1.0115996781,65.4033769179,65.4033769179
 12/25  20:00:00,18.3919792118,2.97615493735,0.0,0.0,5.48122459637,1.0115996781,56.0006386407,56.0006386407
 12/25  21:00:00,19.5902158832,4.17439160876,0.0,0.0,5.48122459637,1.0115996781,78.6112440553,78.6112440553
 12/25  22:00:00,18.611335544,3.19551126952,0.0,0.0,5.48122459637,1.0115996781,60.18618952,60.18618952
 12/25  23:00:00,19.6059196019,4.19009532745,0.0,0.0,5.48122459637,1.0115996781,78.953508228,78.953508228
 12/25  24:00:00,18.5494895806,3.13366530614,0.0,0.0,5.48122459637,1.0115996781,59.0190247761,59.0190247761
 12/26  01:00:00,19.6389866775,4.22316240303,0.0,0.0,5.48122459637,1.0115996781,79.6145050382,79.6145050382
 12/26  02:00:00,18.761616713,3.34579243853,0.0,0.0,5.48122459637,1.0115996781,63.1031792233,63.1031792233
 12/26  03:00:00,19.9783348776,4.56251060315,0.0,0.0,5.48122459637,1.0115996781,86.1942652174,86.1942652174
 12/26  04:00:00,18.8659088215,3.45008454701,0.0,0.0,5.48122459637,1.0115996781,65.1184732128,65.1184732128
 12/26  05:00:00,19.8530776873,4.43725341286,0.0,0.0,5.48122459637,1.0115996781,83.8382260382,83.8382260382
 12/26  06:00:00,18.6813630123,3.26553873785,0.0,0.0,5.48122459637,1.0115996781,61.6130541745,61.6130541745
 12/26  07:00:00,24.2358225577,8.81999828324,0.0,0.0,5.48122459637,1.0115996781,109.292147119,109.292147119
 12/26  08:00:00,43.2759314377,8.85720132842,0.0,0.0,21.9248983855,5.05799839049,88.2760712799,88.2760712799
 12/26  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,78.0711195057,78.0711195057
 12/26  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,67.7543186573,67.7543186573
 12/26  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,55.9312287505,55.9312287505
 12/26  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,40.385223977,40.385223977
 12/26  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,30.3457185854,30.3457185854
 12/26  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,20.9321657549,20.9321657549
 12/26  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,17.7220644475,17.7220644475
 12/26  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,19.8433660134,19.8433660134
 12/26  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,24.2274917033,24.2274917033
 12/26  18:00:00,29.4031295397,1.47722370488,0.0,0.0,16.4436737891,4.04639871239,26.9089130065,26.9089130065
 12/26  19:00:00,17.0563120133,1.64048773883,0.0,0.0,5.48122459637,1.0115996781,30.3591306056,30.3591306056
 12/26  20:00:00,17.8288670728,2.41304279833,0.0,0.0,5.48122459637,1.0115996781,44.8403099373,44.8403099373
 12/26  21:00:00,17.3265572203,1.91073294581,0.0,0.0,5.48122459637,1.0115996781,35.6791357693,35.6791357693
 12/26  22:00:00,18.0815258342,2.66570155978,0.0,0.0,5.48122459637,1.0115996781,49.7895402109,49.7895402109
 12/26  23:00:00,17.4640463582,2.04822208372,0.0,0.0,5.48122459637,1.0115996781,38.380085453,38.380085453
 12/26  24:00:00,18.1944982912,2.77867401673,0.0,0.0,5.48122459637,1.0115996781,52.0373203501,52.0373203501
 12/27  01:00:00,17.5273141205,2.11148984601,0.0,0.0,5.48122459637,1.0115996781,39.6621618604,39.6621618604
 12/27  02:00:00,18.2583615336,2.84253725918,0.0,0.0,5.48122459637,1.0115996781,53.3529114313,53.3529114313
 12/27  03:00:00,17.5616879412,2.14586366674,0.0,0.0,5.48122459637,1.0115996781,40.3749119701,40.3749119701
 12/27  04:00:00,18.3538588987,2.93803462426,0.0,0.0,5.48122459637,1.0115996781,55.2407477396,55.2407477396
 12/27  05:00:00,17.7013529069,2.28552863245,0.0,0.0,5.48122459637,1.0115996781,43.0641861559,43.0641861559
 12/27  06:00:00,18.5159304172,3.1001061427,0.0,0.0,5.48122459637,1.0115996781,58.387902208,58.387902208
 12/27  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,74.5723729756,74.5723729756
 12/27  08:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,63.7969593247,63.7969593247
 12/27  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,55.0592324106,55.0592324106
 12/27  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,45.8710064667,45.8710064667
 12/27  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,37.3908505067,37.3908505067
 12/27  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,30.3215772394,30.3215772394
 12/27  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,25.2632241428,25.2632241428
 12/27  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,17.1683458951,17.1683458951
 12/27  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,14.0263309662,14.0263309662
 12/27  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,13.0012117385,13.0012117385
 12/27  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,15.8544071961,15.8544071961
 12/27  18:00:00,29.3322599792,1.40635414439,0.0,0.0,16.4436737891,4.04639871239,25.5492085759,25.5492085759
 12/27  19:00:00,17.2349515623,1.81912728782,0.0,0.0,5.48122459637,1.0115996781,33.3740368745,33.3740368745
 12/27  20:00:00,18.5360324199,3.12020814544,0.0,0.0,5.48122459637,1.0115996781,58.0430916914,58.0430916914
 12/27  21:00:00,18.0442328958,2.62840862136,0.0,0.0,5.48122459637,1.0115996781,48.946643176,48.946643176
 12/27  22:00:00,19.1475822083,3.73175793381,0.0,0.0,5.48122459637,1.0115996781,69.9328360111,69.9328360111
 12/27  23:00:00,18.2860019388,2.87017766436,0.0,0.0,5.48122459637,1.0115996781,53.6735003499,53.6735003499
 12/27  24:00:00,19.3044930516,3.88866877713,0.0,0.0,5.48122459637,1.0115996781,73.1131413986,73.1131413986
 12/28  01:00:00,18.345116316,2.92929204157,0.0,0.0,5.48122459637,1.0115996781,54.9200193618,54.9200193618
 12/28  02:00:00,19.3796283654,3.96380409093,0.0,0.0,5.48122459637,1.0115996781,74.6813393422,74.6813393422
 12/28  03:00:00,18.4162717866,3.00044751212,0.0,0.0,5.48122459637,1.0115996781,56.3584895608,56.3584895608
 12/28  04:00:00,19.4330834594,4.01725918492,0.0,0.0,5.48122459637,1.0115996781,75.7915874483,75.7915874483
 12/28  05:00:00,18.3625994758,2.94677520138,0.0,0.0,5.48122459637,1.0115996781,55.3977343141,55.3977343141
 12/28  06:00:00,19.2579476751,3.84212340061,0.0,0.0,5.48122459637,1.0115996781,72.472797373,72.472797373
 12/28  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,87.7590879372,87.7590879372
 12/28  08:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,74.6865676245,74.6865676245
 12/28  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,64.9781483201,64.9781483201
 12/28  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,53.8723545674,53.8723545674
 12/28  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,42.181931334,42.181931334
 12/28  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,30.6928048042,30.6928048042
 12/28  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,26.1469732325,26.1469732325
 12/28  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,23.4847726248,23.4847726248
 12/28  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,22.3978475362,22.3978475362
 12/28  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,19.9745472683,19.9745472683
 12/28  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,21.3160852959,21.3160852959
 12/28  18:00:00,27.9097287286,1.47098956045,0.0,0.0,16.4436737891,4.04639871239,26.8144077495,26.8144077495
 12/28  19:00:00,17.1750237201,1.75919944562,0.0,0.0,5.48122459637,1.0115996781,32.5569866134,32.5569866134
 12/28  20:00:00,18.1949464337,2.77912215924,0.0,0.0,5.48122459637,1.0115996781,51.7367679987,51.7367679987
 12/28  21:00:00,17.7406742599,2.32484998545,0.0,0.0,5.48122459637,1.0115996781,43.4985420797,43.4985420797
 12/28  22:00:00,18.6677558866,3.25193161209,0.0,0.0,5.48122459637,1.0115996781,60.8824486603,60.8824486603
 12/28  23:00:00,17.9568381784,2.54101390397,0.0,0.0,5.48122459637,1.0115996781,47.6958636945,47.6958636945
 12/28  24:00:00,18.9018534034,3.48602912895,0.0,0.0,5.48122459637,1.0115996781,65.4409073514,65.4409073514
 12/29  01:00:00,18.1139667131,2.69814243861,0.0,0.0,5.48122459637,1.0115996781,50.7510725189,50.7510725189
 12/29  02:00:00,19.1240915604,3.70826728597,0.0,0.0,5.48122459637,1.0115996781,69.7664295046,69.7664295046
 12/29  03:00:00,18.2844383165,2.86861404208,0.0,0.0,5.48122459637,1.0115996781,54.0461140811,54.0461140811
 12/29  04:00:00,19.3209411923,3.90511691782,0.0,0.0,5.48122459637,1.0115996781,73.5912430025,73.5912430025
 12/29  05:00:00,18.424178881,3.00835460654,0.0,0.0,5.48122459637,1.0115996781,56.7400702477,56.7400702477
 12/29  06:00:00,19.4602715487,4.04444727422,0.0,0.0,5.48122459637,1.0115996781,76.30049331,76.30049331
 12/29  07:00:00,24.3102286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,97.4491294073,97.4491294073
 12/29  08:00:00,43.3131344829,8.8944043736,0.0,0.0,21.9248983855,5.05799839049,88.0045151793,88.0045151793
 12/29  09:00:00,55.3557739729,8.8944043736,0.0,0.0,38.3685721746,8.09279742479,80.1527336613,80.1527336613
 12/29  10:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,72.3013764926,72.3013764926
 12/29  11:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,62.3051378584,62.3051378584
 12/29  12:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,52.2617311548,52.2617311548
 12/29  13:00:00,60.8369985693,8.8944043736,0.0,0.0,43.8497967709,8.09279742479,50.1149432783,50.1149432783
 12/29  14:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,47.3100472309,47.3100472309
 12/29  15:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,45.9135556269,45.9135556269
 12/29  16:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,45.774980124,45.774980124
 12/29  17:00:00,67.3298228438,8.8944043736,0.0,0.0,49.3310213673,9.10439710289,48.4617955492,48.4617955492
 12/29  18:00:00,28.9467657964,2.50802662829,0.0,0.0,16.4436737891,4.04639871239,45.826617665,45.826617665
 12/29  19:00:00,18.1047533204,2.68892904597,0.0,0.0,5.48122459637,1.0115996781,50.018354257,50.018354257
 12/29  20:00:00,19.4824180329,4.06659375841,0.0,0.0,5.48122459637,1.0115996781,76.0358255582,76.0358255582
 12/29  21:00:00,18.7788950428,3.36307076833,0.0,0.0,5.48122459637,1.0115996781,63.0842741618,63.0842741618
 12/29  22:00:00,20.1360097369,4.72018546243,0.0,0.0,5.48122459637,1.0115996781,88.8237299551,88.8237299551
 12/29  23:00:00,19.2727096576,3.85688538314,0.0,0.0,5.48122459637,1.0115996781,73.7658752488,73.7658752488
 12/29  24:00:00,20.7158019678,5.29997769335,0.0,0.0,5.48122459637,1.0115996781,107.938448886,107.938448886
 12/30  01:00:00,19.645164482,4.22934020756,0.0,0.0,5.48122459637,1.0115996781,94.9517212962,94.9517212962
 12/30  02:00:00,21.0881380364,5.67231376191,0.0,0.0,5.48122459637,1.0115996781,128.741430361,128.741430361
 12/30  03:00:00,19.8796191625,4.46379488807,0.0,0.0,5.48122459637,1.0115996781,109.80097458,109.80097458
 12/30  04:00:00,21.281573606,5.86574933157,0.0,0.0,5.48122459637,1.0115996781,139.399871226,139.399871226
 12/30  05:00:00,19.9737544475,4.55793017306,0.0,0.0,5.48122459637,1.0115996781,116.053949851,116.053949851
 12/30  06:00:00,21.3572245072,5.94140023269,0.0,0.0,5.48122459637,1.0115996781,144.091610596,144.091610596
 12/30  07:00:00,20.0212365105,4.60541223607,0.0,0.0,5.48122459637,1.0115996781,119.450024767,119.450024767
 12/30  08:00:00,22.9374906079,9.00883300011,0.0,0.0,5.48122459637,1.0115996781,184.492401037,184.492401037
 12/30  09:00:00,16.5132569527,9.00883300011,0.0,0.0,5.48122459637,2.0231993562,161.103626836,161.103626836
 12/30  10:00:00,26.2101707438,9.00883300011,0.0,0.0,13.1549390313,4.04639871239,125.574296101,125.574296101
 12/30  11:00:00,26.1157533853,8.91441564168,0.0,0.0,13.1549390313,4.04639871239,88.7335725825,88.7335725825
 12/30  12:00:00,26.0585390721,8.85720132842,0.0,0.0,13.1549390313,4.04639871239,69.0031075619,69.0031075619
 12/30  13:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,58.5435436963,58.5435436963
 12/30  14:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,48.863924222,48.863924222
 12/30  15:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,41.8596692053,41.8596692053
 12/30  16:00:00,15.3872286481,8.8944043736,0.0,0.0,5.48122459637,1.0115996781,39.578970843,39.578970843
 12/30  17:00:00,8.23501448796,1.74219021349,0.0,0.0,5.48122459637,1.0115996781,31.5624325688,31.5624325688
 12/30  18:00:00,14.3515131159,1.91002217477,0.0,0.0,5.48122459637,1.0115996781,34.9644873811,34.9644873811
 12/30  19:00:00,18.750778615,3.33495434058,0.0,0.0,5.48122459637,1.0115996781,61.9575658335,61.9575658335
 12/30  20:00:00,18.2201770035,2.80435272902,0.0,0.0,5.48122459637,1.0115996781,52.1628929647,52.1628929647
 12/30  21:00:00,19.5107820301,4.09495775563,0.0,0.0,5.48122459637,1.0115996781,76.7277116809,76.7277116809
 12/30  22:00:00,18.6204293627,3.20460508819,0.0,0.0,5.48122459637,1.0115996781,59.905532235,59.905532235
 12/30  23:00:00,19.700189766,4.28436549156,0.0,0.0,5.48122459637,1.0115996781,80.5194547815,80.5194547815
 12/30  24:00:00,18.625087741,3.20926346655,0.0,0.0,5.48122459637,1.0115996781,60.0914541293,60.0914541293
 12/31  01:00:00,19.7236962971,4.30787202261,0.0,0.0,5.48122459637,1.0115996781,81.0783787675,81.0783787675
 12/31  02:00:00,18.7005156237,3.28469134923,0.0,0.0,5.48122459637,1.0115996781,61.6050045157,61.6050045157
 12/31  03:00:00,19.8507939144,4.43496963998,0.0,0.0,5.48122459637,1.0115996781,83.6189791126,83.6189791126
 12/31  04:00:00,18.6745192522,3.25869497772,0.0,0.0,5.48122459637,1.0115996781,61.1749500138,61.1749500138
 12/31  05:00:00,19.6777683855,4.26194411104,0.0,0.0,5.48122459637,1.0115996781,80.3343091723,80.3343091723
 12/31  06:00:00,18.5751436398,3.15931936533,0.0,0.0,5.48122459637,1.0115996781,59.3275914755,59.3275914755
 12/31  07:00:00,19.5733657202,4.15754144575,0.0,0.0,5.48122459637,1.0115996781,78.3705230843,78.3705230843
 12/31  08:00:00,16.9555781607,3.02692055286,0.0,0.0,5.48122459637,1.0115996781,56.8327976391,56.8327976391
 12/31  09:00:00,10.3821373561,3.88931308167,0.0,0.0,5.48122459637,1.0115996781,73.2084169853,73.2084169853
 12/31  10:00:00,9.31611530322,2.82329102875,0.0,0.0,5.48122459637,1.0115996781,52.9930267091,52.9930267091
 12/31  11:00:00,10.2316142053,3.7387899308,0.0,0.0,5.48122459637,1.0115996781,70.4235245234,70.4235245234
 12/31  12:00:00,9.21566810408,2.72284382962,0.0,0.0,5.48122459637,1.0115996781,51.2017607734,51.2017607734
 12/31  13:00:00,9.93054963453,3.43772536007,0.0,0.0,5.48122459637,1.0115996781,64.8524939835,64.8524939835
 12/31  14:00:00,8.82260523338,2.32978095891,0.0,0.0,5.48122459637,1.0115996781,43.8840650189,43.8840650189
 12/31  15:00:00,9.38726820953,2.89444393507,0.0,0.0,5.48122459637,1.0115996781,54.6493164745,54.6493164745
 12/31  16:00:00,8.56504173342,2.07221745896,0.0,0.0,5.48122459637,1.0115996781,39.0905528979,39.0905528979
 12/31  17:00:00,9.26099046558,2.76816619111,0.0,0.0,5.48122459637,1.0115996781,52.3230155485,52.3230155485
 12/31  18:00:00,14.5432154286,2.10172448744,0.0,0.0,5.48122459637,1.0115996781,39.6812077393,39.6812077393
 12/31  19:00:00,18.3385260944,2.92270181991,0.0,0.0,5.48122459637,1.0115996781,55.2839501542,55.2839501542
 12/31  20:00:00,17.630752276,2.21492800157,0.0,0.0,5.48122459637,1.0115996781,41.833675605,41.833675605
 12/31  21:00:00,18.4149108261,2.99908655168,0.0,0.0,5.48122459637,1.0115996781,56.7616432724,56.7616432724
 12/31  22:00:00,17.6373234256,2.22149915117,0.0,0.0,5.48122459637,1.0115996781,41.9773841377,41.9773841377
 12/31  23:00:00,18.3402835512,2.92445927674,0.0,0.0,5.48122459637,1.0115996781,55.3746225747,55.3746225747
 12/31  24:00:00,17.5423890646,2.12656479018,0.0,0.0,5.48122459637,1.0115996781,40.2046495877,40.2046495877
